Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,22,7,15,30.0,5.5,1.9,8.6,6.0,0.0,0.0
2018,1,22,7,30,60.0,11.0,2.0,8.9,12.0,34.5,0.0
2018,1,22,7,45,92.5,22.0,2.05,9.2,29.5,75.9,32.8
2018,1,22,8,0,125.0,33.0,2.1,9.5,47.0,109.09,83.68
2018,1,22,8,15,216.0,46.0,2.15,9.65,82.5,181.0,147.5
2018,1,22,8,30,307.0,59.0,2.2,9.8,118.0,246.51,204.89
2018,1,22,8,45,170.5,80.0,2.2,10.0,114.0,193.52,161.26
2018,1,22,9,0,34.0,101.0,2.2,10.2,110.0,127.16,104.22
2018,1,22,9,15,69.5,118.0,2.25,10.4,140.5,164.9,136.88
2018,1,22,9,30,105.0,135.0,2.3,10.6,171.0,211.36,176.1
2018,1,22,9,45,264.5,136.0,2.35,10.8,239.5,313.09,261.96
2018,1,22,10,0,424.0,137.0,2.4,11.0,308.0,417.54,347.14
2018,1,22,10,15,506.5,133.0,2.4,11.15,352.0,461.01,381.23
2018,1,22,10,30,589.0,129.0,2.4,11.3,396.0,506.94,416.79
2018,1,22,10,45,650.0,121.0,2.4,11.45,430.0,530.01,433.93
2018,1,22,11,0,711.0,113.0,2.4,11.6,464.0,549.93,448.42
2018,1,22,11,15,548.0,154.5,2.35,11.7,430.0,484.43,394.42
2018,1,22,11,30,385.0,196.0,2.3,11.8,396.0,417.52,339.51
2018,1,22,11,45,391.0,197.0,2.25,11.9,403.5,417.15,338.37
2018,1,22,12,0,397.0,198.0,2.2,12.0,411.0,409.52,331.13
2018,1,22,12,15,367.0,184.5,2.15,12.0,381.5,368.49,297.73
2018,1,22,12,30,337.0,171.0,2.1,12.0,352.0,328.15,264.79
2018,1,22,12,45,355.0,159.5,2.05,12.05,348.5,312.16,250.84
2018,1,22,13,0,373.0,148.0,2.0,12.1,345.0,294.41,234.99
2018,1,22,13,15,229.0,177.0,1.9,12.05,297.0,249.15,198.44
2018,1,22,13,30,85.0,206.0,1.8,12.0,249.0,214.73,171.97
2018,1,22,13,45,62.0,189.5,1.7,11.95,220.0,188.33,150.72
2018,1,22,14,0,39.0,173.0,1.6,11.9,191.0,163.99,131.29
2018,1,22,14,15,66.5,170.5,1.5,11.75,199.5,164.16,130.44
2018,1,22,14,30,94.0,168.0,1.4,11.6,208.0,161.45,126.95
2018,1,22,14,45,110.5,156.0,1.3,11.45,199.5,143.65,111.54
2018,1,22,15,0,127.0,144.0,1.2,11.3,191.0,127.3,98.1
2018,1,22,15,15,104.5,127.5,1.2,11.3,163.5,104.98,82.27
2018,1,22,15,30,82.0,111.0,1.2,11.3,136.0,88.25,73.8
2018,1,22,15,45,51.5,89.5,1.1,10.6,104.5,76.21,63.2
2018,1,22,16,0,21.0,68.0,1.0,9.9,73.0,59.39,48.1
2018,1,22,16,15,134.5,53.5,1.05,9.5,73.5,42.94,33.06
2018,1,22,16,30,248.0,39.0,1.1,9.1,74.0,29.7,20.78
2018,1,22,16,45,231.5,31.0,1.2,8.75,54.5,24.12,14.71
2018,1,22,17,0,215.0,23.0,1.3,8.4,35.0,19.44,0.0
2018,1,22,17,15,107.5,11.5,1.35,8.25,17.5,10.96,0.0
2018,1,22,17,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,23,7,15,40.0,6.0,1.15,5.15,7.0,0.0,0.0
2018,1,23,7,30,80.0,12.0,1.1,5.4,14.0,43.64,0.0
2018,1,23,7,45,96.5,24.0,1.05,5.65,31.5,81.53,39.63
2018,1,23,8,0,113.0,36.0,1.0,5.9,49.0,108.55,84.58
2018,1,23,8,15,315.0,46.5,1.0,6.2,103.5,230.78,190.53
2018,1,23,8,30,517.0,57.0,1.0,6.5,158.0,355.96,296.13
2018,1,23,8,45,457.5,72.0,1.0,6.8,177.0,350.74,293.33
2018,1,23,9,0,398.0,87.0,1.0,7.1,196.0,339.37,284.94
2018,1,23,9,15,521.5,87.0,1.05,7.55,252.5,417.68,349.42
2018,1,23,9,30,645.0,87.0,1.1,8.0,309.0,495.05,410.54
2018,1,23,9,45,730.5,80.0,1.15,8.45,356.5,541.91,446.36
2018,1,23,10,0,816.0,73.0,1.2,8.9,404.0,585.71,479.26
2018,1,23,10,15,805.5,80.5,1.25,9.25,427.5,588.14,479.49
2018,1,23,10,30,795.0,88.0,1.3,9.6,451.0,587.55,477.67
2018,1,23,10,45,789.0,94.0,1.35,9.95,470.0,585.16,474.42
2018,1,23,11,0,783.0,100.0,1.4,10.3,489.0,579.97,468.95
2018,1,23,11,15,837.0,90.5,1.35,10.55,518.5,590.82,475.53
2018,1,23,11,30,891.0,81.0,1.3,10.8,548.0,595.8,477.25
2018,1,23,11,45,895.5,81.5,1.2,11.05,557.5,581.88,463.84
2018,1,23,12,0,900.0,82.0,1.1,11.3,567.0,564.97,448.15
2018,1,23,12,15,902.5,81.0,1.0,11.45,568.5,542.61,428.31
2018,1,23,12,30,905.0,80.0,0.9,11.6,570.0,517.49,406.06
2018,1,23,12,45,898.5,80.5,0.8,11.75,562.5,487.08,379.45
2018,1,23,13,0,892.0,81.0,0.7,11.9,555.0,454.61,350.81
2018,1,23,13,15,843.5,89.0,0.7,11.95,528.5,409.36,313.13
2018,1,23,13,30,795.0,97.0,0.7,12.0,502.0,366.63,277.0
2018,1,23,13,45,742.0,101.5,0.65,12.05,467.5,318.14,236.0
2018,1,23,14,0,689.0,106.0,0.6,12.1,433.0,274.56,198.85
2018,1,23,14,15,763.0,87.0,0.65,12.05,429.5,245.32,169.19
2018,1,23,14,30,837.0,68.0,0.7,12.0,426.0,205.28,130.46
2018,1,23,14,45,800.5,68.5,0.7,11.95,389.0,159.98,93.84
2018,1,23,15,0,764.0,69.0,0.7,11.9,352.0,117.05,63.77
2018,1,23,15,15,709.0,66.5,0.7,11.9,307.5,73.6,41.73
2018,1,23,15,30,654.0,64.0,0.7,11.9,263.0,43.91,34.08
2018,1,23,15,45,595.0,59.5,0.7,11.35,220.0,41.94,32.39
2018,1,23,16,0,536.0,55.0,0.7,10.8,177.0,40.01,30.61
2018,1,23,16,15,497.5,47.0,0.7,10.5,141.5,35.09,25.97
2018,1,23,16,30,459.0,39.0,0.7,10.2,106.0,30.01,21.03
2018,1,23,16,45,342.0,31.0,0.75,9.9,71.0,24.67,15.3
2018,1,23,17,0,225.0,23.0,0.8,9.6,36.0,19.22,0.4
2018,1,23,17,15,112.5,11.5,0.85,9.4,18.0,10.96,0.0
2018,1,23,17,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,24,7,15,3.0,3.0,2.15,6.4,3.0,0.0,0.0
2018,1,24,7,30,6.0,6.0,2.2,6.8,6.0,8.15,0.0
2018,1,24,7,45,3.0,16.0,2.25,7.2,16.0,16.15,3.94
2018,1,24,8,0,0.0,26.0,2.3,7.6,26.0,24.14,14.49
2018,1,24,8,15,0.0,37.5,2.45,7.95,37.5,35.12,24.54
2018,1,24,8,30,0.0,49.0,2.6,8.3,49.0,46.41,34.65
2018,1,24,8,45,0.5,63.5,2.75,8.6,63.5,61.19,47.67
2018,1,24,9,0,1.0,78.0,2.9,8.9,78.0,75.82,60.41
2018,1,24,9,15,19.5,106.0,3.05,9.15,112.5,115.57,94.88
2018,1,24,9,30,38.0,134.0,3.2,9.4,147.0,162.83,135.22
2018,1,24,9,45,60.0,143.5,3.3,9.65,167.0,184.19,153.28
2018,1,24,10,0,82.0,153.0,3.4,9.9,187.0,205.86,171.45
2018,1,24,10,15,66.5,160.5,3.55,10.15,189.0,202.56,167.9
2018,1,24,10,30,51.0,168.0,3.7,10.4,191.0,199.1,164.27
2018,1,24,10,45,44.0,183.5,3.8,10.65,204.0,209.14,172.01
2018,1,24,11,0,37.0,199.0,3.9,10.9,217.0,218.82,179.39
2018,1,24,11,15,25.5,190.5,4.0,11.05,203.0,196.07,160.08
2018,1,24,11,30,14.0,182.0,4.1,11.2,189.0,179.94,146.34
2018,1,24,11,45,7.0,166.5,4.15,11.3,170.0,160.26,129.77
2018,1,24,12,0,0.0,151.0,4.2,11.4,151.0,141.22,113.76
2018,1,24,12,15,0.0,127.5,4.3,11.4,127.5,118.89,95.11
2018,1,24,12,30,0.0,104.0,4.4,11.4,104.0,96.87,76.65
2018,1,24,12,45,1.5,118.5,4.45,11.4,119.5,110.89,88.48
2018,1,24,13,0,3.0,133.0,4.5,11.4,135.0,124.6,100.0
2018,1,24,13,15,1.5,122.5,4.45,11.25,123.5,114.1,91.3
2018,1,24,13,30,0.0,112.0,4.4,11.1,112.0,103.79,82.78
2018,1,24,13,45,0.0,91.5,4.3,11.0,91.5,85.08,67.09
2018,1,24,14,0,0.0,71.0,4.2,10.9,71.0,66.08,51.06
2018,1,24,14,15,0.5,71.0,4.1,10.7,71.0,66.18,51.28
2018,1,24,14,30,1.0,71.0,4.0,10.5,71.0,66.25,51.44
2018,1,24,14,45,16.0,72.5,3.85,10.35,78.5,68.59,52.9
2018,1,24,15,0,31.0,74.0,3.7,10.2,86.0,69.95,53.66
2018,1,24,15,15,28.0,82.0,3.7,10.2,92.0,74.06,57.85
2018,1,24,15,30,25.0,90.0,3.7,10.2,98.0,77.9,64.95
2018,1,24,15,45,36.0,89.0,3.75,9.75,98.5,76.09,63.39
2018,1,24,16,0,47.0,88.0,3.8,9.3,99.0,73.78,61.22
2018,1,24,16,15,33.5,70.5,3.7,9.0,77.5,59.92,48.4
2018,1,24,16,30,20.0,53.0,3.6,8.7,56.0,45.77,35.16
2018,1,24,16,45,18.5,37.0,3.5,8.35,39.0,32.46,22.18
2018,1,24,17,0,17.0,21.0,3.4,8.0,22.0,18.93,2.7
2018,1,24,17,15,15.5,11.5,3.25,7.7,12.0,10.96,0.0
2018,1,24,17,30,14.0,2.0,3.1,7.4,2.0,0.0,0.0
2018,1,24,17,45,7.0,1.0,2.95,7.15,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,25,7,15,7.0,5.0,1.8,5.8,5.0,0.0,0.0
2018,1,25,7,30,14.0,10.0,1.8,6.2,10.0,15.23,0.0
2018,1,25,7,45,44.0,23.5,1.8,6.6,28.0,51.5,26.69
2018,1,25,8,0,74.0,37.0,1.8,7.0,46.0,83.55,64.29
2018,1,25,8,15,286.0,48.5,1.9,7.3,103.0,220.66,182.7
2018,1,25,8,30,498.0,60.0,2.0,7.6,160.0,352.43,294.94
2018,1,25,8,45,574.0,64.0,2.15,7.85,205.0,408.51,343.21
2018,1,25,9,0,650.0,68.0,2.3,8.1,250.0,465.41,391.11
2018,1,25,9,15,697.0,70.0,2.4,8.35,291.5,503.51,422.44
2018,1,25,9,30,744.0,72.0,2.5,8.6,333.0,537.94,450.12
2018,1,25,9,45,742.0,78.5,2.6,8.9,361.5,551.95,460.45
2018,1,25,10,0,740.0,85.0,2.7,9.2,390.0,560.64,466.39
2018,1,25,10,15,606.0,117.0,2.8,9.4,378.5,513.91,427.15
2018,1,25,10,30,472.0,149.0,2.9,9.6,367.0,459.44,381.65
2018,1,25,10,45,428.5,167.5,3.0,9.8,373.5,447.7,370.97
2018,1,25,11,0,385.0,186.0,3.1,10.0,380.0,427.06,353.06
2018,1,25,11,15,401.5,178.0,3.2,10.1,386.0,428.33,353.59
2018,1,25,11,30,418.0,170.0,3.3,10.2,392.0,420.75,346.96
2018,1,25,11,45,522.0,157.5,3.4,10.3,439.5,455.71,374.66
2018,1,25,12,0,626.0,145.0,3.5,10.4,487.0,488.38,399.52
2018,1,25,12,15,722.0,125.0,3.55,10.35,520.5,500.19,407.46
2018,1,25,12,30,818.0,105.0,3.6,10.3,554.0,506.24,410.13
2018,1,25,12,45,606.0,141.0,3.65,10.3,471.5,415.93,336.44
2018,1,25,13,0,394.0,177.0,3.7,10.3,389.0,334.2,269.99
2018,1,25,13,15,245.5,185.5,3.7,10.25,316.5,265.93,214.53
2018,1,25,13,30,97.0,194.0,3.7,10.2,244.0,209.4,169.38
2018,1,25,13,45,88.0,156.0,3.7,10.1,200.0,167.94,134.89
2018,1,25,14,0,79.0,118.0,3.7,10.0,156.0,127.62,101.0
2018,1,25,14,15,184.5,144.0,3.6,9.9,226.0,165.54,128.71
2018,1,25,14,30,290.0,170.0,3.5,9.8,296.0,194.42,147.59
2018,1,25,14,45,472.0,131.0,3.45,9.65,317.5,168.3,117.1
2018,1,25,15,0,654.0,92.0,3.4,9.5,339.0,127.52,77.13
2018,1,25,15,15,668.0,82.0,3.4,9.5,311.5,85.12,50.74
2018,1,25,15,30,682.0,72.0,3.4,9.5,284.0,49.95,39.86
2018,1,25,15,45,636.0,66.5,3.0,8.95,242.0,47.41,37.64
2018,1,25,16,0,590.0,61.0,2.6,8.4,200.0,44.87,35.31
2018,1,25,16,15,518.0,54.5,2.5,8.0,158.0,41.41,31.97
2018,1,25,16,30,446.0,48.0,2.4,7.6,116.0,37.98,28.45
2018,1,25,16,45,328.5,38.0,2.25,7.2,79.0,31.07,21.31
2018,1,25,17,0,211.0,28.0,2.1,6.8,42.0,22.32,6.41
2018,1,25,17,15,110.0,15.0,2.1,6.65,22.0,14.3,0.0
2018,1,25,17,30,9.0,2.0,2.1,6.5,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,2.05,6.4,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,26,7,15,71.0,7.5,1.0,5.0,9.5,0.0,0.0
2018,1,26,7,30,142.0,15.0,1.0,5.3,19.0,72.49,0.0
2018,1,26,7,45,290.0,25.5,1.0,5.65,53.5,180.14,111.25
2018,1,26,8,0,438.0,36.0,1.0,6.0,88.0,274.42,219.4
2018,1,26,8,15,524.0,42.5,1.05,6.35,130.5,335.91,276.27
2018,1,26,8,30,610.0,49.0,1.1,6.7,173.0,400.37,332.44
2018,1,26,8,45,638.0,55.0,1.15,7.0,211.0,434.7,362.54
2018,1,26,9,0,666.0,61.0,1.2,7.3,249.0,468.18,390.66
2018,1,26,9,15,719.0,62.0,1.2,7.65,292.5,506.46,421.31
2018,1,26,9,30,772.0,63.0,1.2,8.0,336.0,546.89,452.43
2018,1,26,9,45,568.5,100.5,1.15,8.3,312.5,474.48,392.58
2018,1,26,10,0,365.0,138.0,1.1,8.6,289.0,388.48,321.78
2018,1,26,10,15,311.0,162.0,1.1,8.9,297.5,370.69,306.54
2018,1,26,10,30,257.0,186.0,1.1,9.2,306.0,360.61,296.7
2018,1,26,10,45,531.5,138.5,1.1,9.45,402.5,481.44,394.21
2018,1,26,11,0,806.0,91.0,1.1,9.7,499.0,592.9,479.27
2018,1,26,11,15,860.0,81.0,1.1,9.8,529.0,603.47,484.97
2018,1,26,11,30,914.0,71.0,1.1,9.9,559.0,608.28,487.2
2018,1,26,11,45,917.0,71.0,1.1,10.05,568.0,592.89,473.68
2018,1,26,12,0,920.0,71.0,1.1,10.2,577.0,574.51,457.86
2018,1,26,12,15,918.5,72.0,1.1,10.2,578.5,551.88,438.75
2018,1,26,12,30,917.0,73.0,1.1,10.2,580.0,526.56,417.2
2018,1,26,12,45,912.5,73.0,1.1,10.2,573.0,496.3,391.42
2018,1,26,13,0,908.0,73.0,1.1,10.2,566.0,463.82,363.32
2018,1,26,13,15,894.5,75.0,1.15,10.1,550.5,427.59,332.02
2018,1,26,13,30,881.0,77.0,1.2,10.0,535.0,390.03,298.87
2018,1,26,13,45,879.5,74.0,1.2,9.9,516.0,350.69,263.16
2018,1,26,14,0,878.0,71.0,1.2,9.8,497.0,309.66,225.37
2018,1,26,14,15,781.0,84.5,1.2,9.65,447.5,255.55,180.07
2018,1,26,14,30,684.0,98.0,1.2,9.5,398.0,207.81,141.27
2018,1,26,14,45,590.0,107.0,1.2,9.3,351.5,167.52,110.65
2018,1,26,15,0,496.0,116.0,1.2,9.1,305.0,134.5,89.09
2018,1,26,15,15,337.5,121.0,1.2,9.1,243.5,103.38,74.4
2018,1,26,15,30,179.0,126.0,1.2,9.1,182.0,98.69,83.76
2018,1,26,15,45,109.5,108.5,1.2,8.5,141.5,86.07,72.62
2018,1,26,16,0,40.0,91.0,1.2,7.9,101.0,76.15,63.69
2018,1,26,16,15,27.0,73.5,1.25,7.6,79.5,62.32,50.93
2018,1,26,16,30,14.0,56.0,1.3,7.3,58.0,49.43,38.79
2018,1,26,16,45,18.0,38.5,1.35,6.95,40.5,33.84,23.9
2018,1,26,17,0,22.0,21.0,1.4,6.6,23.0,18.45,5.72
2018,1,26,17,15,20.5,11.5,1.45,6.4,12.0,10.96,0.0
2018,1,26,17,30,19.0,2.0,1.5,6.2,1.0,0.0,0.0
2018,1,26,17,45,9.5,1.0,1.55,6.0,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,27,7,15,23.5,6.0,0.6,5.45,7.0,0.0,0.0
2018,1,27,7,30,47.0,12.0,0.6,5.8,14.0,30.82,0.0
2018,1,27,7,45,75.0,28.5,0.65,6.15,35.5,81.69,50.31
2018,1,27,8,0,103.0,45.0,0.7,6.5,57.0,118.48,93.68
2018,1,27,8,15,181.0,59.0,0.7,6.95,91.5,174.07,143.34
2018,1,27,8,30,259.0,73.0,0.7,7.4,126.0,243.3,202.97
2018,1,27,8,45,387.0,74.5,0.7,7.85,174.5,318.11,266.18
2018,1,27,9,0,515.0,76.0,0.7,8.3,223.0,401.94,334.47
2018,1,27,9,15,581.5,79.0,0.8,8.8,268.0,451.04,373.45
2018,1,27,9,30,648.0,82.0,0.9,9.3,313.0,499.91,411.51
2018,1,27,9,45,744.5,71.5,1.0,9.85,363.0,548.4,448.86
2018,1,27,10,0,841.0,61.0,1.1,10.4,413.0,594.57,483.62
2018,1,27,10,15,856.0,62.5,1.2,10.65,443.0,606.53,491.78
2018,1,27,10,30,871.0,64.0,1.3,10.9,473.0,615.64,497.94
2018,1,27,10,45,880.5,65.0,1.35,11.2,496.5,617.8,498.24
2018,1,27,11,0,890.0,66.0,1.4,11.5,520.0,616.89,496.17
2018,1,27,11,15,896.5,67.0,1.5,11.7,537.0,611.05,490.81
2018,1,27,11,30,903.0,68.0,1.6,11.9,554.0,602.1,482.94
2018,1,27,11,45,905.5,69.5,1.65,12.15,563.5,588.28,470.76
2018,1,27,12,0,908.0,71.0,1.7,12.4,573.0,571.46,456.09
2018,1,27,12,15,875.5,80.5,1.75,12.55,566.0,541.51,431.21
2018,1,27,12,30,843.0,90.0,1.8,12.7,559.0,510.06,404.92
2018,1,27,12,45,732.5,121.0,1.85,12.85,525.5,460.45,364.37
2018,1,27,13,0,622.0,152.0,1.9,13.0,492.0,415.06,327.15
2018,1,27,13,15,598.0,154.0,1.95,13.0,474.5,382.37,299.45
2018,1,27,13,30,574.0,156.0,2.0,13.0,457.0,348.39,270.29
2018,1,27,13,45,700.0,117.0,2.0,13.05,469.5,329.52,249.54
2018,1,27,14,0,826.0,78.0,2.0,13.1,482.0,301.18,219.16
2018,1,27,14,15,838.0,71.0,2.0,13.0,461.5,259.93,180.61
2018,1,27,14,30,850.0,64.0,2.0,12.9,441.0,220.61,143.91
2018,1,27,14,45,830.5,62.5,2.0,12.8,407.5,175.16,105.19
2018,1,27,15,0,811.0,61.0,2.0,12.7,374.0,125.52,67.04
2018,1,27,15,15,778.5,59.0,2.0,12.7,334.5,80.37,40.79
2018,1,27,15,30,746.0,57.0,2.0,12.7,295.0,41.85,32.09
2018,1,27,15,45,672.5,55.0,1.7,11.85,247.0,41.51,31.93
2018,1,27,16,0,599.0,53.0,1.4,11.0,199.0,37.76,28.58
2018,1,27,16,15,531.0,48.0,1.4,10.35,158.0,35.3,26.25
2018,1,27,16,30,463.0,43.0,1.4,9.7,117.0,32.89,23.79
2018,1,27,16,45,364.5,35.0,1.45,9.05,81.5,27.71,18.52
2018,1,27,17,0,266.0,27.0,1.5,8.4,46.0,22.45,9.38
2018,1,27,17,15,145.5,15.5,1.55,8.25,24.5,14.77,0.0
2018,1,27,17,30,25.0,4.0,1.6,8.1,3.0,0.0,0.0
2018,1,27,17,45,12.5,2.0,1.65,7.95,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,28,7,15,97.0,8.5,2.2,5.3,12.0,0.0,0.0
2018,1,28,7,30,194.0,17.0,2.2,5.7,24.0,96.73,0.0
2018,1,28,7,45,322.5,26.5,2.25,6.15,57.5,199.36,133.75
2018,1,28,8,0,451.0,36.0,2.3,6.6,91.0,283.41,229.1
2018,1,28,8,15,545.0,42.0,2.35,7.0,136.0,349.18,289.79
2018,1,28,8,30,639.0,48.0,2.4,7.4,181.0,414.37,347.31
2018,1,28,8,45,695.5,51.5,2.4,7.85,226.0,463.2,389.3
2018,1,28,9,0,752.0,55.0,2.4,8.3,271.0,511.9,429.51
2018,1,28,9,15,787.5,57.0,2.4,8.85,313.0,545.88,456.39
2018,1,28,9,30,823.0,59.0,2.4,9.4,355.0,578.22,481.04
2018,1,28,9,45,849.0,59.5,2.45,9.95,392.0,596.94,494.65
2018,1,28,10,0,875.0,60.0,2.5,10.5,429.0,617.41,509.13
2018,1,28,10,15,890.5,62.0,2.5,11.0,460.5,630.48,517.29
2018,1,28,10,30,906.0,64.0,2.5,11.5,492.0,640.57,522.97
2018,1,28,10,45,917.0,65.0,2.45,12.0,517.0,643.59,522.87
2018,1,28,11,0,928.0,66.0,2.4,12.5,542.0,643.4,520.25
2018,1,28,11,15,935.0,66.5,2.45,12.85,559.5,636.97,513.58
2018,1,28,11,30,942.0,67.0,2.5,13.2,577.0,627.29,504.34
2018,1,28,11,45,946.5,67.5,2.5,13.5,587.5,612.92,491.25
2018,1,28,12,0,951.0,68.0,2.5,13.8,598.0,595.39,475.55
2018,1,28,12,15,951.5,68.0,2.5,14.0,599.5,572.12,455.39
2018,1,28,12,30,952.0,68.0,2.5,14.2,601.0,545.99,432.67
2018,1,28,12,45,950.0,67.5,2.5,14.4,595.0,515.44,406.1
2018,1,28,13,0,948.0,67.0,2.5,14.6,589.0,482.42,377.03
2018,1,28,13,15,943.0,67.0,2.5,14.7,575.5,446.33,345.05
2018,1,28,13,30,938.0,67.0,2.5,14.8,562.0,408.26,310.77
2018,1,28,13,45,929.0,66.5,2.45,14.85,541.0,366.62,273.0
2018,1,28,14,0,920.0,66.0,2.4,14.9,520.0,323.68,233.65
2018,1,28,14,15,907.0,64.5,2.35,14.75,491.5,277.83,192.01
2018,1,28,14,30,894.0,63.0,2.3,14.6,463.0,231.49,150.42
2018,1,28,14,45,875.0,61.5,2.25,14.5,428.5,183.97,109.89
2018,1,28,15,0,856.0,60.0,2.2,14.4,394.0,136.96,73.88
2018,1,28,15,15,816.0,58.0,2.2,14.4,350.0,84.19,41.51
2018,1,28,15,30,776.0,56.0,2.2,14.4,306.0,40.96,31.06
2018,1,28,15,45,703.0,53.0,1.8,13.15,256.0,39.7,30.13
2018,1,28,16,0,630.0,50.0,1.4,11.9,206.0,38.55,29.2
2018,1,28,16,15,560.0,46.5,1.4,11.3,164.5,33.91,24.92
2018,1,28,16,30,490.0,43.0,1.4,10.7,123.0,32.73,23.59
2018,1,28,16,45,391.5,35.0,1.45,10.1,86.0,27.54,18.38
2018,1,28,17,0,293.0,27.0,1.5,9.5,49.0,22.24,10.18
2018,1,28,17,15,167.5,15.5,1.5,9.3,26.0,14.77,0.0
2018,1,28,17,30,42.0,4.0,1.5,9.1,3.0,0.0,0.0
2018,1,28,17,45,21.0,2.0,1.5,8.9,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,29,7,15,7.0,2.5,2.65,6.6,3.0,0.0,0.0
2018,1,29,7,30,14.0,5.0,2.7,6.9,6.0,10.62,0.0
2018,1,29,7,45,7.0,11.5,2.7,7.2,12.0,13.95,4.55
2018,1,29,8,0,0.0,18.0,2.7,7.5,18.0,16.68,8.47
2018,1,29,8,15,0.0,24.5,2.7,7.85,24.5,22.72,14.0
2018,1,29,8,30,0.0,31.0,2.7,8.2,31.0,28.76,19.45
2018,1,29,8,45,0.0,40.0,2.7,8.6,40.0,37.14,26.85
2018,1,29,9,0,0.0,49.0,2.7,9.0,49.0,45.53,34.15
2018,1,29,9,15,0.0,60.0,2.65,9.55,60.0,55.79,42.96
2018,1,29,9,30,0.0,71.0,2.6,10.1,71.0,66.11,51.69
2018,1,29,9,45,0.0,96.0,2.55,10.65,96.0,90.8,72.59
2018,1,29,10,0,0.0,121.0,2.5,11.2,121.0,115.55,93.2
2018,1,29,10,15,29.0,157.0,2.45,11.65,171.0,176.0,143.96
2018,1,29,10,30,58.0,193.0,2.4,12.1,221.0,230.94,188.97
2018,1,29,10,45,72.0,209.5,2.4,12.6,245.5,254.58,207.53
2018,1,29,11,0,86.0,226.0,2.4,13.1,270.0,277.51,225.35
2018,1,29,11,15,56.0,216.0,2.35,13.3,245.0,245.71,198.65
2018,1,29,11,30,26.0,206.0,2.3,13.5,220.0,210.51,169.38
2018,1,29,11,45,67.5,225.5,2.25,13.7,263.0,255.94,206.32
2018,1,29,12,0,109.0,245.0,2.2,13.9,306.0,294.38,236.74
2018,1,29,12,15,93.5,240.0,2.1,13.7,292.5,276.59,222.04
2018,1,29,12,30,78.0,235.0,2.0,13.5,279.0,259.5,208.16
2018,1,29,12,45,85.5,239.5,1.9,13.35,287.5,262.75,210.58
2018,1,29,13,0,93.0,244.0,1.8,13.2,296.0,265.04,212.08
2018,1,29,13,15,100.0,239.5,1.75,13.1,294.0,258.22,206.27
2018,1,29,13,30,107.0,235.0,1.7,13.0,292.0,250.64,199.77
2018,1,29,13,45,197.5,215.5,1.7,12.9,315.5,255.97,201.89
2018,1,29,14,0,288.0,196.0,1.7,12.8,339.0,252.5,195.64
2018,1,29,14,15,252.0,192.5,1.7,12.8,312.5,224.61,172.69
2018,1,29,14,30,216.0,189.0,1.7,12.8,286.0,202.56,155.08
2018,1,29,14,45,186.0,175.5,1.75,12.8,254.5,173.94,132.53
2018,1,29,15,0,156.0,162.0,1.8,12.8,223.0,148.05,113.01
2018,1,29,15,15,171.5,147.5,1.8,12.8,208.5,126.81,96.83
2018,1,29,15,30,187.0,133.0,1.8,12.8,194.0,103.93,87.21
2018,1,29,15,45,113.0,114.0,1.5,12.1,149.5,90.01,75.15
2018,1,29,16,0,39.0,95.0,1.2,11.4,105.0,79.38,65.78
2018,1,29,16,15,22.0,77.0,1.2,10.85,82.5,65.24,53.0
2018,1,29,16,30,5.0,59.0,1.2,10.3,60.0,52.12,40.9
2018,1,29,16,45,2.5,42.0,1.2,9.8,42.5,37.53,27.2
2018,1,29,17,0,0.0,25.0,1.2,9.3,25.0,22.8,11.39
2018,1,29,17,15,12.0,14.5,1.25,9.1,14.5,13.82,0.0
2018,1,29,17,30,24.0,4.0,1.3,8.9,4.0,0.0,0.0
2018,1,29,17,45,12.0,2.0,1.3,8.75,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,30,7,15,94.5,8.0,1.4,6.7,11.5,7.63,0.0
2018,1,30,7,30,189.0,16.0,1.5,7.2,23.0,94.77,0.0
2018,1,30,7,45,171.0,30.5,1.6,7.75,44.0,139.66,97.54
2018,1,30,8,0,153.0,45.0,1.7,8.3,65.0,142.19,113.73
2018,1,30,8,15,181.5,62.0,1.7,8.7,94.5,179.48,148.03
2018,1,30,8,30,210.0,79.0,1.7,9.1,124.0,217.33,181.6
2018,1,30,8,45,219.0,96.5,1.7,9.55,152.5,245.31,205.78
2018,1,30,9,0,228.0,114.0,1.7,10.0,181.0,272.62,228.57
2018,1,30,9,15,286.0,124.5,1.7,10.5,221.0,319.8,267.57
2018,1,30,9,30,344.0,135.0,1.7,11.0,261.0,367.86,306.21
2018,1,30,9,45,396.0,140.5,1.65,11.5,299.5,416.38,343.98
2018,1,30,10,0,448.0,146.0,1.6,12.0,338.0,454.7,372.94
2018,1,30,10,15,491.5,147.5,1.6,12.45,372.0,482.16,393.16
2018,1,30,10,30,535.0,149.0,1.6,12.9,406.0,508.01,411.81
2018,1,30,10,45,594.5,141.5,1.6,13.3,440.0,536.2,432.22
2018,1,30,11,0,654.0,134.0,1.6,13.7,474.0,558.14,447.56
2018,1,30,11,15,722.5,120.0,1.55,14.0,507.0,575.36,459.14
2018,1,30,11,30,791.0,106.0,1.5,14.3,540.0,587.92,466.9
2018,1,30,11,45,727.5,125.5,1.45,14.65,530.0,555.62,439.75
2018,1,30,12,0,664.0,145.0,1.4,15.0,520.0,521.83,411.88
2018,1,30,12,15,784.5,112.5,1.35,15.25,557.0,535.59,420.82
2018,1,30,12,30,905.0,80.0,1.3,15.5,594.0,541.5,422.59
2018,1,30,12,45,905.0,79.0,1.25,15.75,588.5,512.56,397.49
2018,1,30,13,0,905.0,78.0,1.2,16.0,583.0,481.15,370.31
2018,1,30,13,15,911.5,74.5,1.2,16.1,573.0,447.72,341.35
2018,1,30,13,30,918.0,71.0,1.2,16.2,563.0,411.65,309.55
2018,1,30,13,45,862.0,79.5,1.25,16.3,527.5,360.18,266.4
2018,1,30,14,0,806.0,88.0,1.3,16.4,492.0,313.63,226.77
2018,1,30,14,15,698.5,106.0,1.35,16.25,442.5,262.06,185.12
2018,1,30,14,30,591.0,124.0,1.4,16.1,393.0,221.37,153.32
2018,1,30,14,45,694.0,97.0,1.45,15.95,390.0,183.77,116.79
2018,1,30,15,0,797.0,70.0,1.5,15.8,387.0,140.25,77.86
2018,1,30,15,15,800.5,62.5,1.5,15.8,354.0,92.72,46.79
2018,1,30,15,30,804.0,55.0,1.5,15.8,321.0,44.23,33.77
2018,1,30,15,45,725.5,55.5,1.4,14.7,271.0,41.58,31.61
2018,1,30,16,0,647.0,56.0,1.3,13.6,221.0,39.79,30.12
2018,1,30,16,15,554.0,51.0,1.35,13.05,173.0,37.35,27.84
2018,1,30,16,30,461.0,46.0,1.4,12.5,125.0,34.99,25.48
2018,1,30,16,45,430.5,37.0,1.45,11.95,93.0,29.06,19.71
2018,1,30,17,0,400.0,28.0,1.5,11.4,61.0,22.89,11.95
2018,1,30,17,15,231.5,17.0,1.5,11.2,33.5,16.2,0.0
2018,1,30,17,30,63.0,6.0,1.5,11.0,6.0,5.72,0.0
2018,1,30,17,45,31.5,3.0,1.55,10.8,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,31,7,15,121.0,9.0,1.6,6.85,14.0,8.58,0.0
2018,1,31,7,30,242.0,18.0,1.6,7.5,28.0,119.69,0.0
2018,1,31,7,45,393.5,25.5,1.55,8.15,66.5,230.41,166.12
2018,1,31,8,0,545.0,33.0,1.5,8.8,105.0,324.95,261.53
2018,1,31,8,15,619.5,38.5,1.4,9.1,150.0,384.65,315.58
2018,1,31,8,30,694.0,44.0,1.3,9.4,195.0,446.28,368.24
2018,1,31,8,45,668.5,55.5,1.25,9.75,226.5,459.82,380.49
2018,1,31,9,0,643.0,67.0,1.2,10.1,258.0,473.54,391.58
2018,1,31,9,15,683.0,71.0,1.2,10.55,300.0,510.88,420.71
2018,1,31,9,30,723.0,75.0,1.2,11.0,342.0,547.06,447.75
2018,1,31,9,45,674.0,93.0,1.25,11.4,361.5,542.47,442.49
2018,1,31,10,0,625.0,111.0,1.3,11.8,381.0,533.75,434.18
2018,1,31,10,15,703.5,102.0,1.4,12.2,426.0,573.09,464.19
2018,1,31,10,30,782.0,93.0,1.5,12.6,471.0,608.32,490.18
2018,1,31,10,45,856.0,79.5,1.55,13.0,512.0,635.08,509.14
2018,1,31,11,0,930.0,66.0,1.6,13.4,553.0,655.33,523.06
2018,1,31,11,15,936.0,66.0,1.6,13.7,570.0,647.86,515.44
2018,1,31,11,30,942.0,66.0,1.6,14.0,587.0,637.17,505.57
2018,1,31,11,45,945.5,66.5,1.6,14.35,597.0,622.33,492.38
2018,1,31,12,0,949.0,67.0,1.6,14.7,607.0,604.34,476.68
2018,1,31,12,15,939.5,70.5,1.65,14.95,606.5,579.34,455.9
2018,1,31,12,30,930.0,74.0,1.7,15.2,606.0,551.86,432.9
2018,1,31,12,45,811.0,105.5,1.75,15.45,566.0,495.98,388.04
2018,1,31,13,0,692.0,137.0,1.8,15.7,526.0,442.24,344.83
2018,1,31,13,15,720.0,123.5,1.75,15.8,520.0,414.08,320.2
2018,1,31,13,30,748.0,110.0,1.7,15.9,514.0,382.5,291.92
2018,1,31,13,45,749.5,103.5,1.7,16.05,495.5,344.79,258.47
2018,1,31,14,0,751.0,97.0,1.7,16.2,477.0,308.55,225.53
2018,1,31,14,15,760.5,88.5,1.65,16.1,455.5,268.35,188.92
2018,1,31,14,30,770.0,80.0,1.6,16.0,434.0,226.16,150.67
2018,1,31,14,45,769.0,73.5,1.55,15.95,405.0,182.14,112.35
2018,1,31,15,0,768.0,67.0,1.5,15.9,376.0,137.3,76.36
2018,1,31,15,15,666.5,77.0,1.5,15.9,326.0,95.06,52.26
2018,1,31,15,30,565.0,87.0,1.5,15.9,276.0,65.85,52.83
2018,1,31,15,45,529.0,79.0,1.35,14.75,237.5,56.17,44.57
2018,1,31,16,0,493.0,71.0,1.2,13.6,199.0,51.9,40.92
2018,1,31,16,15,455.0,60.5,1.3,13.0,161.0,45.25,34.91
2018,1,31,16,30,417.0,50.0,1.4,12.4,123.0,38.34,28.49
2018,1,31,16,45,340.0,40.5,1.45,11.85,88.5,32.05,22.39
2018,1,31,17,0,263.0,31.0,1.5,11.3,54.0,25.55,14.55
2018,1,31,17,15,158.5,18.5,1.55,11.05,30.0,17.63,0.0
2018,1,31,17,30,54.0,6.0,1.6,10.8,6.0,5.72,0.0
2018,1,31,17,45,27.0,3.0,1.65,10.55,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,1,7,15,27.5,8.0,1.4,8.0,9.0,18.49,0.0
2018,2,1,7,30,55.0,16.0,1.5,8.6,18.0,49.06,0.0
2018,2,1,7,45,120.5,32.0,1.55,9.25,45.5,110.47,79.2
2018,2,1,8,0,186.0,48.0,1.6,9.9,73.0,163.27,131.15
2018,2,1,8,15,268.0,60.0,1.55,10.3,111.0,232.23,191.48
2018,2,1,8,30,350.0,72.0,1.5,10.7,149.0,295.54,245.86
2018,2,1,8,45,372.5,85.0,1.45,11.15,183.0,329.27,274.28
2018,2,1,9,0,395.0,98.0,1.4,11.6,217.0,362.61,301.36
2018,2,1,9,15,410.5,111.5,1.4,12.15,250.5,391.6,323.96
2018,2,1,9,30,426.0,125.0,1.4,12.7,284.0,419.39,344.9
2018,2,1,9,45,446.5,135.5,1.4,13.25,316.5,445.53,364.11
2018,2,1,10,0,467.0,146.0,1.4,13.8,349.0,470.24,381.76
2018,2,1,10,15,614.5,121.0,1.45,14.25,408.0,539.93,435.51
2018,2,1,10,30,762.0,96.0,1.5,14.7,467.0,601.91,481.83
2018,2,1,10,45,714.0,112.5,1.6,15.15,474.0,586.09,467.56
2018,2,1,11,0,666.0,129.0,1.7,15.6,481.0,565.74,450.56
2018,2,1,11,15,649.5,140.0,1.75,15.9,492.0,556.97,442.5
2018,2,1,11,30,633.0,151.0,1.8,16.2,503.0,546.0,432.64
2018,2,1,11,45,656.0,147.0,1.85,16.5,517.5,541.33,427.95
2018,2,1,12,0,679.0,143.0,1.9,16.8,532.0,533.7,420.77
2018,2,1,12,15,689.0,140.0,1.95,17.0,536.0,516.94,406.62
2018,2,1,12,30,699.0,137.0,2.0,17.2,540.0,497.66,390.29
2018,2,1,12,45,756.5,119.0,2.0,17.4,551.0,484.56,378.14
2018,2,1,13,0,814.0,101.0,2.0,17.6,562.0,467.81,362.37
