Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,6,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.2,2.8,0.0,0.0,0.0
2018,2,22,6,45,67.5,7.5,3.3,3.15,9.0,0.0,0.0
2018,2,22,7,0,135.0,15.0,3.4,3.5,18.0,72.87,0.0
2018,2,22,7,15,294.5,26.0,3.55,3.95,55.0,193.21,119.77
2018,2,22,7,30,454.0,37.0,3.7,4.4,92.0,302.64,248.78
2018,2,22,7,45,546.5,43.0,3.85,4.85,139.5,374.68,317.19
2018,2,22,8,0,639.0,49.0,4.0,5.3,187.0,446.72,382.41
2018,2,22,8,15,694.0,54.0,4.05,5.75,237.0,504.0,432.57
2018,2,22,8,30,749.0,59.0,4.1,6.2,287.0,561.97,481.23
2018,2,22,8,45,785.5,62.5,4.15,6.65,335.5,606.25,517.03
2018,2,22,9,0,822.0,66.0,4.2,7.1,384.0,649.45,550.71
2018,2,22,9,15,846.5,68.0,4.2,7.4,428.0,681.06,573.62
2018,2,22,9,30,871.0,70.0,4.2,7.7,472.0,705.41,590.48
2018,2,22,9,45,888.0,72.5,4.25,8.05,511.5,727.72,605.75
2018,2,22,10,0,905.0,75.0,4.3,8.4,551.0,747.21,618.77
2018,2,22,10,15,915.5,77.0,4.4,8.55,583.0,758.38,626.17
2018,2,22,10,30,926.0,79.0,4.5,8.7,615.0,766.33,631.24
2018,2,22,10,45,867.0,100.5,4.6,8.85,619.5,746.18,614.9
2018,2,22,11,0,808.0,122.0,4.7,9.0,624.0,718.1,592.36
2018,2,22,11,15,550.5,201.5,4.8,9.05,548.0,605.06,499.01
2018,2,22,11,30,293.0,281.0,4.9,9.1,472.0,488.65,401.65
2018,2,22,11,45,183.5,265.5,5.05,9.1,385.5,384.71,316.78
2018,2,22,12,0,74.0,250.0,5.2,9.1,299.0,286.82,235.2
2018,2,22,12,15,169.5,276.5,5.35,9.0,390.0,371.94,306.12
2018,2,22,12,30,265.0,303.0,5.5,8.9,481.0,448.8,368.56
2018,2,22,12,45,388.0,268.0,5.6,8.85,526.0,474.06,389.57
2018,2,22,13,0,511.0,233.0,5.7,8.8,571.0,492.86,404.53
2018,2,22,13,15,462.0,237.5,5.8,8.7,538.0,449.51,368.08
2018,2,22,13,30,413.0,242.0,5.9,8.6,505.0,408.48,333.47
2018,2,22,13,45,336.0,249.0,6.0,8.45,458.5,361.66,294.29
2018,2,22,14,0,259.0,256.0,6.1,8.3,412.0,319.71,259.43
2018,2,22,14,15,385.5,215.0,6.1,8.2,435.0,312.58,249.74
2018,2,22,14,30,512.0,174.0,6.1,8.1,458.0,290.33,225.39
2018,2,22,14,45,631.0,140.5,6.1,7.95,468.0,262.99,195.09
2018,2,22,15,0,750.0,107.0,6.1,7.8,478.0,223.03,153.17
2018,2,22,15,15,563.5,129.5,6.1,7.8,395.0,175.08,119.39
2018,2,22,15,30,377.0,152.0,6.1,7.8,312.0,143.52,103.12
2018,2,22,15,45,519.0,116.5,5.9,7.45,311.5,98.14,68.7
2018,2,22,16,0,661.0,81.0,5.7,7.1,311.0,54.93,44.74
2018,2,22,16,15,659.0,71.0,5.55,6.8,272.0,49.42,39.81
2018,2,22,16,30,657.0,61.0,5.4,6.5,233.0,43.6,34.48
2018,2,22,16,45,587.5,54.5,5.2,6.2,184.5,40.34,31.34
2018,2,22,17,0,518.0,48.0,5.0,5.9,136.0,37.04,27.99
2018,2,22,17,15,397.5,39.0,4.85,5.65,93.0,31.32,22.06
2018,2,22,17,30,277.0,30.0,4.7,5.4,50.0,25.5,11.91
2018,2,22,17,45,146.5,16.0,4.6,5.2,26.0,15.25,0.0
2018,2,22,18,0,16.0,2.0,4.5,5.0,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.0,4.4,4.8,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.2,4.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.0,4.15,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.7,3.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.6,3.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.45,3.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.3,2.75,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.1,2.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.0,2.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.8,1.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.75,1.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.65,0.65,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.6,0.45,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.6,0.35,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.5,-0.25,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.5,-0.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.45,-0.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.4,-0.95,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.4,-1.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.4,-1.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.4,-1.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.4,-1.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.45,-0.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,2,23,6,45,94.5,8.0,2.5,0.45,11.0,0.0,0.0
2018,2,23,7,0,189.0,16.0,2.5,1.0,22.0,98.04,0.0
2018,2,23,7,15,363.0,25.5,2.75,1.65,62.0,228.78,155.19
2018,2,23,7,30,537.0,35.0,3.0,2.3,102.0,338.28,280.88
2018,2,23,7,45,621.0,40.5,3.25,2.95,151.5,409.96,348.94
2018,2,23,8,0,705.0,46.0,3.5,3.6,201.0,484.62,415.94
2018,2,23,8,15,755.0,50.5,3.65,4.05,252.5,540.21,464.62
2018,2,23,8,30,805.0,55.0,3.8,4.5,304.0,596.17,511.55
2018,2,23,8,45,837.5,58.0,4.0,4.95,353.0,638.6,546.12
2018,2,23,9,0,870.0,61.0,4.2,5.4,402.0,674.49,573.87
2018,2,23,9,15,891.5,64.5,4.15,5.75,447.5,706.79,596.88
2018,2,23,9,30,913.0,68.0,4.1,6.1,493.0,736.73,617.57
2018,2,23,9,45,928.0,70.0,4.1,6.45,532.5,757.54,631.2
2018,2,23,10,0,943.0,72.0,4.1,6.8,572.0,775.38,642.51
2018,2,23,10,15,954.5,74.0,4.1,7.1,606.0,787.48,649.58
2018,2,23,10,30,966.0,76.0,4.1,7.4,640.0,796.23,654.21
2018,2,23,10,45,972.5,77.0,4.05,7.7,665.5,796.75,652.41
2018,2,23,11,0,979.0,78.0,4.0,8.0,691.0,793.79,648.36
2018,2,23,11,15,984.0,79.0,4.0,8.2,709.5,786.24,641.48
2018,2,23,11,30,989.0,80.0,4.0,8.4,728.0,775.18,632.13
2018,2,23,11,45,991.0,80.5,4.0,8.6,738.0,758.07,618.39
2018,2,23,12,0,993.0,81.0,4.0,8.8,748.0,737.62,601.28
2018,2,23,12,15,991.0,81.5,3.95,8.9,749.0,711.39,579.3
2018,2,23,12,30,989.0,82.0,3.9,9.0,750.0,682.19,554.78
2018,2,23,12,45,984.0,83.0,3.85,9.15,743.0,648.92,526.63
2018,2,23,13,0,979.0,84.0,3.8,9.3,736.0,613.14,496.05
2018,2,23,13,15,974.0,84.0,3.7,9.35,721.0,574.09,462.38
2018,2,23,13,30,969.0,84.0,3.6,9.4,706.0,532.92,426.31
2018,2,23,13,45,962.0,82.5,3.5,9.45,683.0,487.62,386.18
2018,2,23,14,0,955.0,81.0,3.4,9.5,660.0,440.79,343.9
2018,2,23,14,15,944.5,79.5,3.3,9.45,630.0,391.47,298.87
2018,2,23,14,30,934.0,78.0,3.2,9.4,600.0,341.36,252.47
2018,2,23,14,45,919.0,77.0,3.1,9.35,563.5,290.02,204.92
2018,2,23,15,0,904.0,76.0,3.0,9.3,527.0,238.76,158.19
2018,2,23,15,15,884.0,73.0,3.0,9.3,484.0,179.97,107.9
2018,2,23,15,30,864.0,70.0,3.0,9.3,441.0,127.67,68.61
2018,2,23,15,45,835.5,67.0,2.7,8.85,394.0,76.52,41.44
2018,2,23,16,0,807.0,64.0,2.4,8.4,347.0,46.45,36.82
2018,2,23,16,15,765.0,59.5,2.3,7.55,297.0,44.44,35.18
2018,2,23,16,30,723.0,55.0,2.2,6.7,247.0,42.42,33.42
2018,2,23,16,45,657.0,49.5,2.1,5.9,196.5,39.45,30.64
2018,2,23,17,0,591.0,44.0,2.0,5.1,146.0,33.34,24.8
2018,2,23,17,15,475.0,36.0,2.05,4.7,101.0,28.32,19.63
2018,2,23,17,30,359.0,28.0,2.1,4.3,56.0,23.24,11.42
2018,2,23,17,45,193.0,16.0,2.15,3.9,29.5,15.25,0.0
2018,2,23,18,0,27.0,4.0,2.2,3.5,3.0,0.0,0.0
2018,2,23,18,15,13.5,2.0,2.2,3.35,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.2,3.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.05,2.15,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.05,0.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.2,0.15,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.2,0.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.25,0.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,24,6,45,75.0,9.0,2.3,1.95,11.5,0.0,0.0
2018,2,24,7,0,150.0,18.0,2.3,2.6,23.0,83.48,0.0
2018,2,24,7,15,293.5,29.5,2.5,3.3,60.5,202.4,143.85
2018,2,24,7,30,437.0,41.0,2.7,4.0,98.0,302.25,250.53
2018,2,24,7,45,460.0,52.0,2.85,4.65,134.5,342.28,290.38
2018,2,24,8,0,483.0,63.0,3.0,5.3,171.0,382.55,327.59
2018,2,24,8,15,437.0,83.0,3.1,5.85,198.5,387.33,332.62
2018,2,24,8,30,391.0,103.0,3.2,6.4,226.0,391.29,335.51
2018,2,24,8,45,406.0,118.5,3.3,6.9,263.5,426.25,364.02
2018,2,24,9,0,421.0,134.0,3.4,7.4,301.0,460.19,390.76
2018,2,24,9,15,421.0,152.0,3.5,7.8,334.5,485.22,409.53
2018,2,24,9,30,421.0,170.0,3.6,8.2,368.0,508.29,426.39
2018,2,24,9,45,522.5,159.0,3.7,8.6,425.0,570.99,476.67
2018,2,24,10,0,624.0,148.0,3.8,9.0,482.0,638.61,529.41
2018,2,24,10,15,591.5,166.5,3.85,9.25,498.0,633.35,522.67
2018,2,24,10,30,559.0,185.0,3.9,9.5,514.0,621.75,511.58
2018,2,24,10,45,566.5,191.0,4.0,9.8,536.5,627.98,515.19
2018,2,24,11,0,574.0,197.0,4.1,10.1,559.0,631.9,516.96
2018,2,24,11,15,541.0,216.0,4.15,10.15,564.5,617.81,504.36
2018,2,24,11,30,508.0,235.0,4.2,10.2,570.0,601.92,490.52
2018,2,24,11,45,478.0,251.0,4.25,10.25,570.0,583.76,475.04
2018,2,24,12,0,448.0,267.0,4.3,10.3,570.0,564.55,458.76
2018,2,24,12,15,467.5,260.0,4.35,10.3,577.0,554.61,450.72
2018,2,24,12,30,487.0,253.0,4.4,10.3,584.0,542.34,440.62
2018,2,24,12,45,476.5,254.5,4.5,10.3,576.0,518.09,420.67
2018,2,24,13,0,466.0,256.0,4.6,10.3,568.0,493.07,399.91
2018,2,24,13,15,500.0,237.5,4.6,10.3,566.0,472.41,382.41
2018,2,24,13,30,534.0,219.0,4.6,10.3,564.0,448.43,361.58
2018,2,24,13,45,562.5,201.0,4.65,10.3,554.0,419.04,335.77
2018,2,24,14,0,591.0,183.0,4.7,10.3,544.0,386.52,306.52
2018,2,24,14,15,632.0,160.0,4.7,10.25,530.0,351.01,273.62
2018,2,24,14,30,673.0,137.0,4.7,10.2,516.0,310.32,235.33
2018,2,24,14,45,654.0,131.0,4.7,10.1,480.5,264.85,194.22
2018,2,24,15,0,635.0,125.0,4.7,10.0,445.0,220.51,154.62
2018,2,24,15,15,661.0,110.0,4.7,10.0,419.0,176.59,115.06
2018,2,24,15,30,687.0,95.0,4.7,10.0,393.0,129.74,77.12
2018,2,24,15,45,657.5,89.0,4.55,9.6,349.5,84.89,51.53
2018,2,24,16,0,628.0,83.0,4.4,9.2,306.0,55.9,45.25
2018,2,24,16,15,606.0,72.0,4.15,8.7,262.0,49.62,39.7
2018,2,24,16,30,584.0,61.0,3.9,8.2,218.0,43.03,33.75
2018,2,24,16,45,507.0,55.0,3.6,7.7,171.5,40.2,31.09
2018,2,24,17,0,430.0,49.0,3.3,7.2,125.0,37.38,28.24
2018,2,24,17,15,346.0,40.0,3.25,6.8,88.5,31.76,22.55
2018,2,24,17,30,262.0,31.0,3.2,6.4,52.0,26.0,14.14
2018,2,24,17,45,141.0,17.5,3.15,6.0,28.0,16.68,0.0
2018,2,24,18,0,20.0,4.0,3.1,5.6,4.0,0.0,0.0
2018,2,24,18,15,10.0,2.0,3.05,5.45,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.15,1.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.05,1.3,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.95,0.9,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.85,0.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.75,0.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.65,0.55,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.55,0.6,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,25,6,45,89.5,9.5,1.35,2.2,13.0,0.0,0.0
2018,2,25,7,0,179.0,19.0,1.3,2.7,26.0,98.01,0.0
2018,2,25,7,15,330.0,29.5,1.25,3.3,65.5,223.82,165.11
2018,2,25,7,30,481.0,40.0,1.2,3.9,105.0,326.39,269.31
2018,2,25,7,45,566.0,47.0,1.2,4.5,154.0,397.78,333.71
2018,2,25,8,0,651.0,54.0,1.2,5.1,203.0,473.16,398.08
2018,2,25,8,15,704.0,58.5,1.3,5.85,253.5,525.02,441.29
2018,2,25,8,30,757.0,63.0,1.4,6.6,304.0,582.18,486.69
2018,2,25,8,45,791.5,66.0,1.5,7.35,352.5,625.22,519.37
2018,2,25,9,0,826.0,69.0,1.6,8.1,401.0,667.03,549.44
2018,2,25,9,15,851.5,71.5,1.65,8.6,446.0,700.3,572.14
2018,2,25,9,30,877.0,74.0,1.7,9.1,491.0,731.37,592.86
2018,2,25,9,45,895.0,75.0,1.75,9.65,530.0,747.61,602.3
2018,2,25,10,0,913.0,76.0,1.8,10.2,569.0,766.28,613.64
2018,2,25,10,15,925.5,77.5,1.8,10.5,602.5,778.43,620.32
2018,2,25,10,30,938.0,79.0,1.8,10.8,636.0,787.34,624.8
2018,2,25,10,45,947.0,79.5,1.8,11.1,662.0,789.19,624.34
2018,2,25,11,0,956.0,80.0,1.8,11.4,688.0,787.63,621.66
2018,2,25,11,15,962.0,80.5,1.85,11.55,706.5,780.43,615.92
2018,2,25,11,30,968.0,81.0,1.9,11.7,725.0,769.78,607.89
2018,2,25,11,45,971.5,81.0,1.95,11.9,735.5,753.45,595.78
2018,2,25,12,0,975.0,81.0,2.0,12.1,746.0,733.81,580.87
2018,2,25,12,15,974.5,82.0,2.15,12.15,748.0,709.34,562.5
2018,2,25,12,30,974.0,83.0,2.3,12.2,750.0,681.87,541.41
2018,2,25,12,45,971.0,83.5,2.4,12.3,743.5,649.56,515.81
2018,2,25,13,0,968.0,84.0,2.5,12.4,737.0,614.67,487.62
2018,2,25,13,15,964.0,83.5,2.6,12.4,722.5,575.91,455.92
2018,2,25,13,30,960.0,83.0,2.7,12.4,708.0,534.99,421.65
2018,2,25,13,45,954.0,81.5,2.85,12.4,685.5,490.34,383.58
2018,2,25,14,0,948.0,80.0,3.0,12.4,663.0,444.09,343.09
2018,2,25,14,15,938.0,78.5,3.15,12.25,633.0,395.09,299.48
2018,2,25,14,30,928.0,77.0,3.3,12.1,603.0,345.27,254.21
2018,2,25,14,45,914.0,75.0,3.4,11.95,566.5,293.45,206.87
2018,2,25,15,0,900.0,73.0,3.5,11.8,530.0,241.67,159.98
2018,2,25,15,15,880.0,71.0,3.5,11.8,488.0,189.25,114.87
2018,2,25,15,30,860.0,69.0,3.5,11.8,446.0,132.1,70.9
2018,2,25,15,45,830.0,66.5,3.65,11.05,398.5,81.24,42.58
2018,2,25,16,0,800.0,64.0,3.8,10.3,351.0,46.08,36.18
2018,2,25,16,15,752.5,61.5,3.6,9.65,301.0,45.75,36.05
2018,2,25,16,30,705.0,59.0,3.4,9.0,251.0,45.6,35.99
2018,2,25,16,45,616.5,54.5,3.25,8.3,198.0,39.8,30.67
2018,2,25,17,0,528.0,50.0,3.1,7.6,145.0,38.23,29.01
2018,2,25,17,15,358.0,38.5,3.1,7.25,94.0,30.13,21.14
2018,2,25,17,30,188.0,27.0,3.1,6.9,43.0,21.11,10.93
2018,2,25,17,45,105.5,15.5,3.05,6.5,23.5,14.77,0.0
2018,2,25,18,0,23.0,4.0,3.0,6.1,4.0,0.0,0.0
2018,2,25,18,15,11.5,2.0,3.0,6.05,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,5.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.0,6.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,6.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.95,6.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.8,6.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,2,26,6,45,0.5,3.5,3.8,6.75,3.5,3.34,0.0
2018,2,26,7,0,1.0,7.0,3.8,6.7,7.0,7.12,0.0
2018,2,26,7,15,0.5,15.0,3.9,6.75,15.0,14.15,5.47
2018,2,26,7,30,0.0,23.0,4.0,6.8,23.0,21.33,12.61
2018,2,26,7,45,1.5,36.0,4.1,6.8,36.5,34.27,24.24
2018,2,26,8,0,3.0,49.0,4.2,6.8,50.0,47.33,35.95
2018,2,26,8,15,32.5,87.0,4.25,6.9,97.5,112.28,93.37
2018,2,26,8,30,62.0,125.0,4.3,7.0,145.0,176.16,149.05
2018,2,26,8,45,54.5,130.5,4.35,7.1,150.0,174.75,147.39
2018,2,26,9,0,47.0,136.0,4.4,7.2,155.0,173.8,146.06
2018,2,26,9,15,154.5,165.5,4.4,7.4,238.0,292.58,248.58
2018,2,26,9,30,262.0,195.0,4.4,7.6,321.0,414.3,350.12
2018,2,26,9,45,393.0,187.5,4.4,7.75,393.5,512.05,430.54
2018,2,26,10,0,524.0,180.0,4.4,7.9,466.0,600.41,501.69
2018,2,26,10,15,616.5,161.0,4.4,8.1,516.5,651.72,541.91
2018,2,26,10,30,709.0,142.0,4.4,8.3,567.0,697.18,577.2
2018,2,26,10,45,649.5,161.0,4.4,8.45,562.5,667.3,551.22
2018,2,26,11,0,590.0,180.0,4.4,8.6,558.0,634.94,523.75
2018,2,26,11,15,646.5,172.5,4.35,8.75,597.0,658.02,541.24
2018,2,26,11,30,703.0,165.0,4.3,8.9,636.0,677.37,555.27
2018,2,26,11,45,518.0,230.0,4.3,9.05,580.0,594.84,486.51
2018,2,26,12,0,333.0,295.0,4.3,9.2,524.0,513.77,418.88
2018,2,26,12,15,617.5,201.0,4.25,9.3,626.5,601.1,491.15
2018,2,26,12,30,902.0,107.0,4.2,9.4,729.0,664.62,541.79
2018,2,26,12,45,927.0,97.5,4.15,9.45,732.0,640.99,521.13
2018,2,26,13,0,952.0,88.0,4.1,9.5,735.0,613.33,497.29
2018,2,26,13,15,674.5,173.5,4.05,9.5,627.0,509.99,412.57
2018,2,26,13,30,397.0,259.0,4.0,9.5,519.0,422.33,340.79
2018,2,26,13,45,431.0,240.0,3.95,9.45,514.0,399.3,320.93
2018,2,26,14,0,465.0,221.0,3.9,9.4,509.0,373.44,297.78
2018,2,26,14,15,507.5,198.5,3.85,9.3,499.5,344.19,270.88
2018,2,26,14,30,550.0,176.0,3.8,9.2,490.0,310.68,239.46
2018,2,26,14,45,596.0,153.0,3.8,9.1,474.5,273.34,203.85
2018,2,26,15,0,642.0,130.0,3.8,9.0,459.0,230.32,163.06
2018,2,26,15,15,726.5,105.5,3.8,9.0,449.0,187.15,121.25
2018,2,26,15,30,811.0,81.0,3.8,9.0,439.0,139.93,79.99
2018,2,26,15,45,518.5,83.5,3.6,8.55,303.5,78.55,48.08
2018,2,26,16,0,226.0,86.0,3.4,8.1,168.0,65.74,54.36
2018,2,26,16,15,176.5,90.0,3.25,7.65,148.5,68.95,57.47
2018,2,26,16,30,127.0,94.0,3.1,7.2,129.0,76.36,64.28
2018,2,26,16,45,100.0,75.5,2.9,6.8,99.5,62.39,51.45
2018,2,26,17,0,73.0,57.0,2.7,6.4,70.0,48.02,38.05
2018,2,26,17,15,41.0,38.5,2.65,6.05,45.5,33.21,24.07
2018,2,26,17,30,9.0,20.0,2.6,5.7,21.0,18.66,9.46
2018,2,26,17,45,9.0,11.0,2.6,5.4,11.5,10.48,0.0
2018,2,26,18,0,9.0,2.0,2.6,5.1,2.0,0.0,0.0
2018,2,26,18,15,4.5,1.0,2.6,4.95,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.15,4.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.0,3.95,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.2,3.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.25,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.2,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.15,3.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.1,3.2,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.1,3.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.15,3.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.2,2.95,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.2,2.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.2,2.8,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.2,2.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.15,2.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.05,2.35,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.0,2.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.95,2.05,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.9,1.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.85,1.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.8,1.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.7,1.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.7,1.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.7,1.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.65,1.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.75,1.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.9,1.9,0.0,0.0,0.0
2018,2,27,6,45,129.0,10.0,4.0,2.3,16.0,63.42,0.0
2018,2,27,7,0,258.0,20.0,4.1,2.7,32.0,156.12,0.0
2018,2,27,7,15,417.5,28.5,4.2,3.15,76.0,269.7,211.21
2018,2,27,7,30,577.0,37.0,4.3,3.6,120.0,372.46,313.76
2018,2,27,7,45,653.5,43.0,4.45,4.05,171.5,442.9,379.72
2018,2,27,8,0,730.0,49.0,4.6,4.5,223.0,516.18,445.22
2018,2,27,8,15,775.5,53.0,4.55,4.95,275.0,569.98,491.45
2018,2,27,8,30,821.0,57.0,4.5,5.4,327.0,623.81,535.62
2018,2,27,8,45,851.0,60.5,4.5,5.85,376.5,666.1,568.31
2018,2,27,9,0,881.0,64.0,4.5,6.3,426.0,701.52,594.08
2018,2,27,9,15,901.5,66.5,4.4,6.7,471.5,732.36,615.26
2018,2,27,9,30,922.0,69.0,4.3,7.1,517.0,760.81,634.12
2018,2,27,9,45,936.5,71.0,4.15,7.5,556.5,781.52,646.41
2018,2,27,10,0,951.0,73.0,4.0,7.9,596.0,799.19,656.4
2018,2,27,10,15,961.5,75.0,3.95,8.25,630.0,810.65,662.5
2018,2,27,10,30,972.0,77.0,3.9,8.6,664.0,818.69,666.16
2018,2,27,10,45,979.0,78.0,3.85,8.9,690.0,819.51,664.68
2018,2,27,11,0,986.0,79.0,3.8,9.2,716.0,816.79,660.79
2018,2,27,11,15,990.0,80.5,3.75,9.45,734.5,808.85,653.32
2018,2,27,11,30,994.0,82.0,3.7,9.7,753.0,797.38,643.44
2018,2,27,11,45,996.0,83.0,3.65,9.95,763.5,780.49,629.71
2018,2,27,12,0,998.0,84.0,3.6,10.2,774.0,760.22,613.54
2018,2,27,12,15,997.5,84.5,3.5,10.35,775.5,734.52,592.02
2018,2,27,12,30,997.0,85.0,3.4,10.5,777.0,705.76,567.98
2018,2,27,12,45,993.5,85.5,3.35,10.7,770.0,672.28,540.12
2018,2,27,13,0,990.0,86.0,3.3,10.9,763.0,636.19,509.81
2018,2,27,13,15,984.0,85.0,3.15,10.95,746.5,594.94,474.95
2018,2,27,13,30,978.0,84.0,3.0,11.0,730.0,551.66,437.82
2018,2,27,13,45,969.5,83.0,2.85,11.1,706.0,505.45,397.51
2018,2,27,14,0,961.0,82.0,2.7,11.2,682.0,457.81,355.19
2018,2,27,14,15,951.0,80.5,2.6,11.15,651.5,408.0,310.55
2018,2,27,14,30,941.0,79.0,2.5,11.1,621.0,357.36,264.36
2018,2,27,14,45,926.5,77.0,2.45,11.05,583.5,304.55,216.14
2018,2,27,15,0,912.0,75.0,2.4,11.0,546.0,251.81,168.31
2018,2,27,15,15,892.5,73.0,2.4,11.0,503.0,198.61,122.21
2018,2,27,15,30,873.0,71.0,2.4,11.0,460.0,140.59,76.78
2018,2,27,15,45,843.0,68.0,2.2,10.6,411.5,88.34,45.93
2018,2,27,16,0,813.0,65.0,2.0,10.2,363.0,46.59,36.65
2018,2,27,16,15,754.5,62.5,1.95,9.35,309.0,46.25,36.56
2018,2,27,16,30,696.0,60.0,1.9,8.5,255.0,46.08,36.53
2018,2,27,16,45,622.0,53.5,1.9,7.7,202.5,38.61,29.72
2018,2,27,17,0,548.0,47.0,1.9,6.9,150.0,35.19,26.42
2018,2,27,17,15,458.5,39.0,1.95,6.4,107.5,30.33,21.54
2018,2,27,17,30,369.0,31.0,2.0,5.9,65.0,25.37,15.28
2018,2,27,17,45,211.5,18.5,2.1,5.45,35.5,17.63,0.0
2018,2,27,18,0,54.0,6.0,2.2,5.0,6.0,5.72,0.0
2018,2,27,18,15,27.0,3.0,2.15,4.85,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.9,3.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.8,2.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.75,2.9,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,28,6,45,34.0,7.5,1.95,4.0,9.0,21.48,0.0
2018,2,28,7,0,68.0,15.0,2.0,4.6,18.0,63.33,0.0
2018,2,28,7,15,40.5,17.0,2.15,5.1,19.5,47.72,33.72
2018,2,28,7,30,13.0,19.0,2.3,5.6,21.0,24.82,16.0
2018,2,28,7,45,6.5,25.0,2.4,6.1,26.0,27.22,18.34
2018,2,28,8,0,0.0,31.0,2.5,6.6,31.0,28.76,19.7
2018,2,28,8,15,13.5,70.5,2.55,6.95,75.0,75.55,61.03
2018,2,28,8,30,27.0,110.0,2.6,7.3,119.0,133.85,111.59
2018,2,28,8,45,28.0,131.0,2.65,7.7,141.5,157.04,130.94
2018,2,28,9,0,29.0,152.0,2.7,8.1,164.0,179.82,149.67
2018,2,28,9,15,29.5,163.5,2.75,8.4,177.0,190.81,158.3
2018,2,28,9,30,30.0,175.0,2.8,8.7,190.0,201.82,166.88
2018,2,28,9,45,44.0,204.0,2.85,9.05,227.5,242.32,200.08
2018,2,28,10,0,58.0,233.0,2.9,9.4,265.0,282.39,232.31
2018,2,28,10,15,212.5,237.0,2.95,9.55,364.5,409.98,338.42
2018,2,28,10,30,367.0,241.0,3.0,9.7,464.0,536.76,439.74
2018,2,28,10,45,446.5,232.5,3.0,9.85,515.0,591.31,481.41
2018,2,28,11,0,526.0,224.0,3.0,10.0,566.0,634.1,514.0
2018,2,28,11,15,508.0,237.5,3.05,10.05,575.0,624.7,505.23
2018,2,28,11,30,490.0,251.0,3.1,10.1,584.0,613.48,495.45
2018,2,28,11,45,351.0,276.5,3.1,10.15,517.0,522.3,422.4
2018,2,28,12,0,212.0,302.0,3.1,10.2,450.0,436.67,353.0
2018,2,28,12,15,139.0,304.5,3.1,10.1,401.5,382.66,309.28
2018,2,28,12,30,66.0,307.0,3.1,10.0,353.0,329.11,265.56
2018,2,28,12,45,55.0,296.0,3.1,9.95,334.0,307.73,248.48
2018,2,28,13,0,44.0,285.0,3.1,9.9,315.0,287.19,231.96
2018,2,28,13,15,51.5,285.5,3.1,9.8,320.0,287.4,232.31
2018,2,28,13,30,59.0,286.0,3.1,9.7,325.0,286.75,231.84
2018,2,28,13,45,68.5,283.0,3.05,9.6,327.0,283.06,228.83
2018,2,28,14,0,78.0,280.0,3.0,9.5,329.0,278.26,224.79
2018,2,28,14,15,89.5,259.5,2.95,9.35,313.5,258.93,208.88
2018,2,28,14,30,101.0,239.0,2.9,9.2,298.0,238.76,192.02
2018,2,28,14,45,85.0,218.0,2.85,9.1,265.5,210.19,168.78
2018,2,28,15,0,69.0,197.0,2.8,9.0,233.0,183.44,147.17
2018,2,28,15,15,51.0,175.5,2.8,9.0,201.0,157.89,126.76
2018,2,28,15,30,33.0,154.0,2.8,9.0,169.0,134.51,108.32
2018,2,28,15,45,69.0,148.5,2.65,8.75,175.5,127.46,102.09
2018,2,28,16,0,105.0,143.0,2.5,8.5,182.0,110.75,94.65
2018,2,28,16,15,105.5,126.0,2.4,8.35,160.5,98.85,84.21
2018,2,28,16,30,106.0,109.0,2.3,8.2,139.0,86.57,73.22
2018,2,28,16,45,89.0,89.0,2.2,8.0,111.0,71.88,59.83
2018,2,28,17,0,72.0,69.0,2.1,7.8,83.0,56.75,45.79
2018,2,28,17,15,47.0,50.0,2.15,7.7,58.0,41.9,31.75
2018,2,28,17,30,22.0,31.0,2.2,7.6,33.0,27.59,17.32
2018,2,28,17,45,11.5,17.0,2.25,7.5,18.0,15.37,0.0
2018,2,28,18,0,1.0,3.0,2.3,7.4,3.0,2.86,0.0
2018,2,28,18,15,0.5,1.5,2.3,7.4,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.75,7.6,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.25,7.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.55,7.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.85,7.95,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.95,8.1,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.1,8.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.2,8.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.9,8.95,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,4.8,9.0,3.0,2.77,0.0
2018,3,1,7,15,1.5,6.5,4.75,9.05,6.5,6.77,0.0
2018,3,1,7,30,3.0,10.0,4.7,9.1,10.0,11.01,3.81
2018,3,1,7,45,1.5,12.5,4.6,9.2,12.5,12.44,5.17
2018,3,1,8,0,0.0,15.0,4.5,9.3,15.0,13.9,6.48
2018,3,1,8,15,0.0,19.0,4.5,9.35,19.0,17.61,9.75
2018,3,1,8,30,0.0,23.0,4.5,9.4,23.0,21.33,12.99
2018,3,1,8,45,0.0,26.0,4.45,9.5,26.0,24.12,15.38
2018,3,1,9,0,0.0,29.0,4.4,9.6,29.0,26.92,17.75
2018,3,1,9,15,0.0,35.0,4.45,9.65,35.0,32.51,22.51
2018,3,1,9,30,0.0,41.0,4.5,9.7,41.0,38.1,27.25
2018,3,1,9,45,1.5,60.0,4.5,9.8,61.0,56.95,43.35
2018,3,1,10,0,3.0,79.0,4.5,9.9,81.0,75.84,59.35
2018,3,1,10,15,52.5,171.0,4.5,9.95,203.5,209.41,172.72
2018,3,1,10,30,102.0,263.0,4.5,10.0,326.0,342.33,281.73
2018,3,1,10,45,71.0,251.5,4.5,10.05,296.0,303.63,248.7
2018,3,1,11,0,40.0,240.0,4.5,10.1,266.0,265.85,216.81
2018,3,1,11,15,28.0,222.5,4.55,10.05,241.0,237.08,192.9
2018,3,1,11,30,16.0,205.0,4.6,10.0,216.0,204.74,165.99
2018,3,1,11,45,43.5,248.0,4.65,9.95,278.5,268.83,218.97
2018,3,1,12,0,71.0,291.0,4.7,9.9,341.0,326.22,265.61
2018,3,1,12,15,39.0,238.5,4.75,9.9,266.0,251.25,204.12
2018,3,1,12,30,7.0,186.0,4.8,9.9,191.0,177.74,143.34
2018,3,1,12,45,13.5,208.0,4.8,9.85,217.5,201.28,162.96
2018,3,1,13,0,20.0,230.0,4.8,9.8,244.0,223.96,181.64
2018,3,1,13,15,20.5,233.5,4.85,9.8,247.5,225.8,183.16
2018,3,1,13,30,21.0,237.0,4.9,9.8,251.0,227.39,184.53
2018,3,1,13,45,15.0,210.5,4.95,9.8,220.5,199.38,161.64
2018,3,1,14,0,9.0,184.0,5.0,9.8,190.0,172.12,139.32
2018,3,1,14,15,5.0,157.5,5.05,9.75,161.0,146.29,118.11
2018,3,1,14,30,1.0,131.0,5.1,9.7,132.0,120.96,97.2
2018,3,1,14,45,14.0,160.5,5.1,9.7,168.0,149.38,120.9
2018,3,1,15,0,27.0,190.0,5.1,9.7,204.0,169.58,137.46
2018,3,1,15,15,25.0,168.0,5.1,9.7,180.0,148.41,119.97
2018,3,1,15,30,23.0,146.0,5.1,9.7,156.0,127.78,102.98
2018,3,1,15,45,52.0,135.5,5.05,9.6,155.5,117.79,94.18
2018,3,1,16,0,81.0,125.0,5.0,9.5,155.0,98.99,83.91
2018,3,1,16,15,252.5,105.5,4.9,9.25,181.5,79.95,67.01
2018,3,1,16,30,424.0,86.0,4.8,9.0,208.0,61.84,50.72
2018,3,1,16,45,325.0,77.5,4.75,8.8,160.5,56.91,46.17
2018,3,1,17,0,226.0,69.0,4.7,8.6,113.0,54.52,43.67
2018,3,1,17,15,164.5,52.5,4.75,8.4,79.5,42.12,31.9
2018,3,1,17,30,103.0,36.0,4.8,8.2,46.0,29.35,19.0
2018,3,1,17,45,59.0,21.0,4.85,8.05,26.0,17.39,0.0
2018,3,1,18,0,15.0,6.0,4.9,7.9,6.0,5.72,0.0
2018,3,1,18,15,7.5,3.0,5.0,7.9,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.25,7.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.45,7.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.5,7.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.5,7.75,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,7.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.9,7.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.7,6.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.55,6.7,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.15,6.3,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.7,5.85,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,5.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,2,6,45,2.5,4.5,1.8,4.5,4.5,5.36,0.0
2018,3,2,7,0,5.0,9.0,1.8,5.0,9.0,10.79,0.0
2018,3,2,7,15,3.0,17.0,1.95,5.4,17.0,17.28,8.84
2018,3,2,7,30,1.0,25.0,2.1,5.8,25.0,23.74,14.97
2018,3,2,7,45,20.5,40.5,2.3,6.2,45.5,51.5,39.89
2018,3,2,8,0,40.0,56.0,2.5,6.6,66.0,80.55,65.96
2018,3,2,8,15,86.0,88.0,2.65,6.85,115.5,156.25,132.59
2018,3,2,8,30,132.0,120.0,2.8,7.1,165.0,225.88,192.64
2018,3,2,8,45,92.0,88.5,3.0,7.4,122.0,160.54,135.99
2018,3,2,9,0,52.0,57.0,3.2,7.7,79.0,97.53,80.76
2018,3,2,9,15,32.5,71.0,3.4,7.85,85.5,92.53,75.65
2018,3,2,9,30,13.0,85.0,3.6,8.0,92.0,92.48,74.67
2018,3,2,9,45,12.0,95.0,3.8,8.2,101.5,97.79,78.91
2018,3,2,10,0,11.0,105.0,4.0,8.4,111.0,106.7,86.18
2018,3,2,10,15,125.0,185.0,4.1,8.45,262.0,288.55,241.11
2018,3,2,10,30,239.0,265.0,4.2,8.5,413.0,468.14,387.22
2018,3,2,10,45,230.0,287.5,4.3,8.6,434.5,470.94,387.67
2018,3,2,11,0,221.0,310.0,4.4,8.7,456.0,482.06,395.35
2018,3,2,11,15,135.0,294.5,4.45,8.7,384.5,396.28,324.75
2018,3,2,11,30,49.0,279.0,4.5,8.7,313.0,306.4,250.16
2018,3,2,11,45,56.0,292.0,4.55,8.7,331.0,320.85,262.0
2018,3,2,12,0,63.0,305.0,4.6,8.7,349.0,334.5,272.9
2018,3,2,12,15,34.5,234.0,4.65,8.65,258.0,244.15,199.05
2018,3,2,12,30,6.0,163.0,4.7,8.6,167.0,155.74,125.74
2018,3,2,12,45,3.0,122.0,4.75,8.55,124.0,115.51,92.25
2018,3,2,13,0,0.0,81.0,4.8,8.5,81.0,75.53,58.63
2018,3,2,13,15,0.0,71.5,4.8,8.45,71.5,66.64,51.18
2018,3,2,13,30,0.0,62.0,4.8,8.4,62.0,57.76,43.71
2018,3,2,13,45,0.0,73.0,4.8,8.35,73.0,68.03,52.5
2018,3,2,14,0,0.0,84.0,4.8,8.3,84.0,78.29,61.32
2018,3,2,14,15,23.5,142.0,4.7,8.15,156.0,137.45,111.14
2018,3,2,14,30,47.0,200.0,4.6,8.0,228.0,191.38,155.79
2018,3,2,14,45,70.5,203.0,4.5,7.9,242.0,195.48,158.35
2018,3,2,15,0,94.0,206.0,4.4,7.8,256.0,196.47,158.13
2018,3,2,15,15,55.5,179.0,4.4,7.8,208.0,161.95,130.74
2018,3,2,15,30,17.0,152.0,4.4,7.8,160.0,136.73,111.49
2018,3,2,15,45,26.0,128.5,4.15,7.5,139.0,111.53,90.25
2018,3,2,16,0,35.0,105.0,3.9,7.2,118.0,90.58,76.99
2018,3,2,16,15,23.0,91.5,3.8,7.0,99.5,79.66,67.31
2018,3,2,16,30,11.0,78.0,3.7,6.8,81.0,70.72,59.26
2018,3,2,16,45,5.5,53.5,3.6,6.65,55.0,49.67,39.97
2018,3,2,17,0,0.0,29.0,3.5,6.5,29.0,26.9,18.96
2018,3,2,17,15,0.0,20.5,3.45,6.35,20.5,19.0,11.49
2018,3,2,17,30,0.0,12.0,3.4,6.2,12.0,11.11,3.86
2018,3,2,17,45,3.5,7.5,3.4,6.05,7.5,7.04,0.0
2018,3,2,18,0,7.0,3.0,3.4,5.9,3.0,2.86,0.0
2018,3,2,18,15,3.5,1.5,3.4,5.75,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.35,5.45,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.25,5.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,4.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.9,3.75,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,3,6,15,1.5,1.0,1.6,4.1,1.0,0.0,0.0
2018,3,3,6,30,3.0,2.0,1.6,4.4,2.0,0.0,0.0
2018,3,3,6,45,46.0,14.0,1.6,4.75,17.0,33.3,0.0
2018,3,3,7,0,89.0,26.0,1.6,5.1,32.0,87.5,39.65
2018,3,3,7,15,237.5,41.5,1.75,5.35,76.0,200.08,161.72
2018,3,3,7,30,386.0,57.0,1.9,5.6,120.0,306.67,257.42
2018,3,3,7,45,430.0,66.5,2.0,5.85,159.5,354.36,301.21
2018,3,3,8,0,474.0,76.0,2.1,6.1,199.0,407.76,347.91
2018,3,3,8,15,511.5,88.0,2.2,6.15,245.0,458.86,391.14
2018,3,3,8,30,549.0,100.0,2.3,6.2,291.0,510.19,433.16
2018,3,3,8,45,573.5,107.5,2.35,6.3,332.0,547.36,462.49
2018,3,3,9,0,598.0,115.0,2.4,6.4,373.0,583.36,490.26
2018,3,3,9,15,683.0,109.5,2.45,6.5,432.5,647.64,540.55
2018,3,3,9,30,768.0,104.0,2.5,6.6,492.0,711.6,588.17
2018,3,3,9,45,765.5,113.0,2.55,6.65,524.5,725.34,596.8
2018,3,3,10,0,763.0,122.0,2.6,6.7,557.0,736.0,603.58
2018,3,3,10,15,453.0,140.5,2.65,6.75,402.5,512.25,426.68
2018,3,3,10,30,143.0,159.0,2.7,6.8,248.0,281.42,234.73
2018,3,3,10,45,71.5,113.5,2.75,6.85,158.0,169.8,140.94
2018,3,3,11,0,0.0,68.0,2.8,6.9,68.0,63.36,48.7
2018,3,3,11,15,0.5,75.0,2.85,6.9,75.5,70.28,54.64
2018,3,3,11,30,1.0,82.0,2.9,6.9,83.0,77.19,60.47
2018,3,3,11,45,10.0,116.5,2.95,6.9,123.5,115.94,93.43
2018,3,3,12,0,19.0,151.0,3.0,6.9,164.0,156.54,127.53
2018,3,3,12,15,46.0,221.5,3.05,6.85,254.0,240.06,196.96
2018,3,3,12,30,73.0,292.0,3.1,6.8,344.0,320.33,262.15
2018,3,3,12,45,199.0,285.5,3.15,6.8,425.5,387.77,317.88
2018,3,3,13,0,325.0,279.0,3.2,6.8,507.0,444.4,363.42
2018,3,3,13,15,449.0,249.0,3.25,6.7,557.5,468.38,382.21
2018,3,3,13,30,573.0,219.0,3.3,6.6,608.0,481.48,391.27
2018,3,3,13,45,441.0,241.0,3.35,6.55,534.5,412.41,334.37
2018,3,3,14,0,309.0,263.0,3.4,6.5,461.0,354.89,287.37
2018,3,3,14,15,291.5,259.5,3.4,6.45,439.5,327.19,263.72
2018,3,3,14,30,274.0,256.0,3.4,6.4,418.0,300.52,240.72
2018,3,3,14,45,269.0,239.5,3.4,6.3,391.0,268.33,212.91
2018,3,3,15,0,264.0,223.0,3.4,6.2,364.0,236.6,185.46
2018,3,3,15,15,286.5,195.5,3.4,6.2,337.5,201.89,154.62
2018,3,3,15,30,309.0,168.0,3.4,6.2,311.0,165.24,123.16
2018,3,3,15,45,303.5,154.5,3.2,6.0,283.0,134.78,101.09
2018,3,3,16,0,298.0,141.0,3.0,5.8,255.0,104.82,90.22
2018,3,3,16,15,274.5,123.5,2.8,5.6,217.5,92.27,79.1
2018,3,3,16,30,251.0,106.0,2.6,5.4,180.0,80.61,68.6
2018,3,3,16,45,167.5,88.0,2.4,5.2,133.5,68.01,57.02
2018,3,3,17,0,84.0,70.0,2.2,5.0,87.0,57.78,47.36
2018,3,3,17,15,69.5,51.0,2.2,4.75,62.5,42.94,33.27
2018,3,3,17,30,55.0,32.0,2.2,4.5,38.0,27.67,18.37
2018,3,3,17,45,36.0,18.5,2.15,4.3,21.5,16.26,0.0
2018,3,3,18,0,17.0,5.0,2.1,4.1,5.0,4.77,0.0
2018,3,3,18,15,8.5,2.5,2.1,4.0,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.05,3.4,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.85,2.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.8,2.05,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.65,1.85,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.45,3.0,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.4,3.2,2.0,0.0,0.0
2018,3,4,6,45,179.5,14.5,0.35,3.4,26.0,92.45,0.0
2018,3,4,7,0,336.0,26.0,0.3,3.6,50.0,214.18,123.58
2018,3,4,7,15,459.0,33.5,0.3,3.95,94.5,306.19,246.88
2018,3,4,7,30,582.0,41.0,0.3,4.3,139.0,393.7,325.09
2018,3,4,7,45,653.0,46.0,0.3,4.7,190.5,461.55,382.99
2018,3,4,8,0,724.0,51.0,0.3,5.1,242.0,531.88,439.89
2018,3,4,8,15,767.0,55.0,0.35,5.5,293.5,584.81,481.23
2018,3,4,8,30,810.0,59.0,0.4,5.9,345.0,637.68,520.47
2018,3,4,8,45,840.5,61.0,0.45,6.35,394.0,673.23,544.77
2018,3,4,9,0,871.0,63.0,0.5,6.8,443.0,712.82,571.6
2018,3,4,9,15,890.0,66.0,0.5,7.1,488.0,743.42,590.86
2018,3,4,9,30,909.0,69.0,0.5,7.4,533.0,771.55,608.16
2018,3,4,9,45,865.0,85.0,0.5,7.75,553.0,769.58,604.06
2018,3,4,10,0,821.0,101.0,0.5,8.1,573.0,757.52,593.47
2018,3,4,10,15,745.0,128.0,0.5,8.4,574.0,731.6,573.52
2018,3,4,10,30,669.0,155.0,0.5,8.7,575.0,698.93,548.28
2018,3,4,10,45,822.0,116.5,0.5,9.05,653.0,766.46,595.59
2018,3,4,11,0,975.0,78.0,0.5,9.4,731.0,828.08,635.45
2018,3,4,11,15,979.5,78.5,0.5,9.65,749.0,819.41,627.29
2018,3,4,11,30,984.0,79.0,0.5,9.9,767.0,807.24,618.02
2018,3,4,11,45,986.5,79.5,0.5,10.15,777.0,790.17,605.58
2018,3,4,12,0,989.0,80.0,0.5,10.4,787.0,769.74,591.01
2018,3,4,12,15,986.5,81.5,0.5,10.5,788.0,743.69,572.65
2018,3,4,12,30,984.0,83.0,0.5,10.6,789.0,714.66,550.89
2018,3,4,12,45,978.5,84.5,0.55,10.7,781.5,680.99,526.18
2018,3,4,13,0,973.0,86.0,0.6,10.8,774.0,644.84,499.07
2018,3,4,13,15,969.5,85.0,0.6,10.8,759.0,605.15,468.27
2018,3,4,13,30,966.0,84.0,0.6,10.8,744.0,563.28,435.02
2018,3,4,13,45,959.5,83.0,0.65,10.85,721.0,518.03,398.64
2018,3,4,14,0,953.0,82.0,0.7,10.9,698.0,471.23,359.82
2018,3,4,14,15,943.5,80.5,0.75,10.8,667.5,421.54,317.7
