Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,5,15,0.0,0.0,1.85,3.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,25,5,45,5.0,1.0,1.8,4.05,1.0,0.0,0.0
2018,3,25,6,0,10.0,2.0,1.8,4.2,2.0,0.0,0.0
2018,3,25,6,15,118.5,17.0,1.85,4.85,25.5,69.18,0.0
2018,3,25,6,30,227.0,32.0,1.9,5.5,49.0,177.55,116.16
2018,3,25,6,45,351.5,42.0,2.0,6.1,92.5,266.21,218.62
2018,3,25,7,0,476.0,52.0,2.1,6.7,136.0,364.35,306.6
2018,3,25,7,15,553.5,59.0,2.2,6.95,188.0,438.67,372.12
2018,3,25,7,30,631.0,66.0,2.3,7.2,240.0,517.08,438.43
2018,3,25,7,45,682.0,71.0,2.35,7.5,294.0,578.4,488.21
2018,3,25,8,0,733.0,76.0,2.4,7.8,348.0,640.99,536.3
2018,3,25,8,15,767.0,79.5,2.45,8.05,400.0,686.28,569.18
2018,3,25,8,30,801.0,83.0,2.5,8.3,452.0,734.8,603.82
2018,3,25,8,45,825.5,86.0,2.55,8.55,501.0,774.04,630.77
2018,3,25,9,0,850.0,89.0,2.6,8.8,550.0,811.4,656.01
2018,3,25,9,15,871.5,90.0,2.65,9.0,595.0,841.72,675.96
2018,3,25,9,30,893.0,91.0,2.7,9.2,640.0,863.11,689.39
2018,3,25,9,45,911.0,90.5,2.75,9.4,680.0,883.67,702.31
2018,3,25,10,0,929.0,90.0,2.8,9.6,720.0,901.28,713.17
2018,3,25,10,15,939.0,91.0,2.85,9.75,752.0,910.54,718.33
2018,3,25,10,30,949.0,92.0,2.9,9.9,784.0,916.42,721.3
2018,3,25,10,45,946.5,96.5,2.95,10.0,805.5,911.96,717.25
2018,3,25,11,0,944.0,101.0,3.0,10.1,827.0,904.03,710.98
2018,3,25,11,15,959.0,96.5,3.05,10.2,847.0,897.89,706.14
2018,3,25,11,30,974.0,92.0,3.1,10.3,867.0,888.15,698.86
2018,3,25,11,45,861.0,136.0,3.15,10.4,826.0,825.48,653.59
2018,3,25,12,0,748.0,180.0,3.2,10.5,785.0,760.35,605.68
2018,3,25,12,15,594.0,239.5,3.25,10.55,720.0,678.89,541.83
2018,3,25,12,30,440.0,299.0,3.3,10.6,655.0,600.99,479.9
2018,3,25,12,45,528.5,268.5,3.35,10.65,692.0,613.89,491.13
2018,3,25,13,0,617.0,238.0,3.4,10.7,729.0,620.49,496.47
2018,3,25,13,15,728.0,188.0,3.4,10.7,756.0,615.34,492.78
2018,3,25,13,30,839.0,138.0,3.4,10.7,783.0,602.6,482.3
2018,3,25,13,45,899.5,112.0,3.4,10.7,784.5,575.46,459.11
2018,3,25,14,0,960.0,86.0,3.4,10.7,786.0,540.26,428.51
2018,3,25,14,15,822.5,130.5,3.35,10.65,712.5,468.96,369.2
2018,3,25,14,30,685.0,175.0,3.3,10.6,639.0,407.22,317.72
2018,3,25,14,45,500.0,217.5,3.3,10.55,546.5,342.74,265.86
2018,3,25,15,0,315.0,260.0,3.3,10.5,454.0,298.66,232.41
2018,3,25,15,15,341.5,235.0,3.3,10.5,432.0,265.11,202.58
2018,3,25,15,30,368.0,210.0,3.3,10.5,410.0,229.01,170.6
2018,3,25,15,45,295.0,183.5,3.2,10.3,334.5,176.92,130.96
2018,3,25,16,0,222.0,157.0,3.1,10.1,259.0,133.21,100.02
2018,3,25,16,15,177.5,145.0,2.95,9.8,220.5,115.97,92.3
2018,3,25,16,30,133.0,133.0,2.8,9.5,182.0,104.42,88.68
2018,3,25,16,45,146.0,118.0,2.7,9.25,164.5,93.65,79.3
2018,3,25,17,0,159.0,103.0,2.6,9.0,147.0,82.53,69.36
2018,3,25,17,15,138.0,78.5,2.6,8.45,111.0,61.22,50.04
2018,3,25,17,30,117.0,54.0,2.6,7.9,75.0,43.28,33.48
2018,3,25,17,45,189.5,40.0,2.55,7.35,60.5,30.74,21.56
2018,3,25,18,0,262.0,26.0,2.5,6.8,46.0,21.19,9.69
2018,3,25,18,15,141.0,14.5,2.55,6.6,24.0,13.82,0.0
2018,3,25,18,30,20.0,3.0,2.6,6.4,2.0,0.0,0.0
2018,3,25,18,45,10.0,1.5,2.6,6.2,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.5,3.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.5,2.75,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.5,2.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.5,2.25,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,3,26,5,45,15.5,2.0,2.5,2.75,1.5,0.0,0.0
2018,3,26,6,0,31.0,4.0,2.5,3.0,3.0,0.0,0.0
2018,3,26,6,15,207.5,16.0,2.65,3.7,31.0,108.9,0.0
2018,3,26,6,30,384.0,28.0,2.8,4.4,59.0,251.43,178.26
2018,3,26,6,45,496.5,35.0,2.9,5.1,106.0,338.6,280.85
2018,3,26,7,0,609.0,42.0,3.0,5.8,153.0,426.57,361.43
2018,3,26,7,15,672.5,47.5,3.15,6.45,206.5,496.07,423.08
2018,3,26,7,30,736.0,53.0,3.3,7.1,260.0,568.38,484.09
2018,3,26,7,45,776.0,56.5,3.45,7.75,313.5,624.31,528.34
2018,3,26,8,0,816.0,60.0,3.6,8.4,367.0,680.52,570.61
2018,3,26,8,15,843.0,63.0,3.65,8.95,419.0,719.98,598.41
2018,3,26,8,30,870.0,66.0,3.7,9.5,471.0,764.35,629.32
2018,3,26,8,45,889.0,69.0,3.8,10.0,520.0,800.84,653.95
2018,3,26,9,0,908.0,72.0,3.9,10.5,569.0,835.14,676.67
2018,3,26,9,15,923.5,73.5,3.9,10.9,613.0,862.28,693.6
2018,3,26,9,30,939.0,75.0,3.9,11.3,657.0,886.64,708.45
2018,3,26,9,45,949.5,76.0,3.9,11.7,694.5,903.17,717.6
2018,3,26,10,0,960.0,77.0,3.9,12.1,732.0,916.48,724.54
2018,3,26,10,15,967.0,78.5,3.85,12.4,763.5,923.96,727.4
2018,3,26,10,30,974.0,80.0,3.8,12.7,795.0,927.95,727.96
2018,3,26,10,45,978.5,81.0,3.75,12.95,818.5,925.71,724.39
2018,3,26,11,0,983.0,82.0,3.7,13.2,842.0,919.91,718.52
2018,3,26,11,15,987.0,82.0,3.7,13.4,858.5,909.09,709.73
2018,3,26,11,30,991.0,82.0,3.7,13.6,875.0,894.78,698.64
2018,3,26,11,45,992.5,82.0,3.65,13.8,882.5,875.02,683.55
2018,3,26,12,0,994.0,82.0,3.6,14.0,890.0,851.96,666.25
2018,3,26,12,15,991.0,83.5,3.55,14.1,889.0,823.81,645.66
2018,3,26,12,30,988.0,85.0,3.5,14.2,888.0,792.77,623.03
2018,3,26,12,45,982.0,87.0,3.45,14.3,878.5,757.4,597.26
2018,3,26,13,0,976.0,89.0,3.4,14.4,869.0,719.64,567.9
2018,3,26,13,15,969.5,89.0,3.4,14.4,851.0,677.54,534.95
2018,3,26,13,30,963.0,89.0,3.4,14.4,833.0,633.55,499.84
2018,3,26,13,45,954.5,89.5,3.4,14.45,808.0,587.26,462.03
2018,3,26,14,0,946.0,90.0,3.4,14.5,783.0,539.64,422.24
2018,3,26,14,15,936.0,89.0,3.35,14.45,751.0,488.97,379.12
2018,3,26,14,30,926.0,88.0,3.3,14.4,719.0,437.61,334.32
2018,3,26,14,45,912.5,86.5,3.3,14.35,680.0,384.18,286.97
2018,3,26,15,0,899.0,85.0,3.3,14.3,641.0,330.87,238.9
2018,3,26,15,15,882.5,83.0,3.3,14.3,597.0,276.79,190.11
2018,3,26,15,30,866.0,81.0,3.3,14.3,553.0,223.6,143.12
2018,3,26,15,45,843.0,78.5,3.15,14.0,504.5,163.7,94.22
2018,3,26,16,0,820.0,76.0,3.0,13.7,456.0,112.36,59.19
2018,3,26,16,15,787.5,72.5,2.85,13.2,404.0,62.44,38.49
2018,3,26,16,30,755.0,69.0,2.7,12.7,352.0,49.29,38.68
2018,3,26,16,45,710.0,64.5,2.55,12.25,299.0,47.67,37.38
2018,3,26,17,0,665.0,60.0,2.4,11.8,246.0,41.91,32.27
2018,3,26,17,15,558.0,56.0,2.45,11.1,189.5,40.79,31.23
2018,3,26,17,30,451.0,52.0,2.5,10.4,133.0,39.93,30.19
2018,3,26,17,45,342.5,40.0,2.5,9.7,90.0,31.68,22.22
2018,3,26,18,0,234.0,28.0,2.5,9.0,47.0,22.98,11.52
2018,3,26,18,15,126.5,15.5,2.55,8.8,24.5,14.77,0.0
2018,3,26,18,30,19.0,3.0,2.6,8.6,2.0,0.0,0.0
2018,3,26,18,45,9.5,1.5,2.65,8.4,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,27,5,45,22.5,3.0,2.4,6.3,2.5,0.0,0.0
2018,3,27,6,0,45.0,6.0,2.4,6.5,5.0,0.0,0.0
2018,3,27,6,15,195.5,17.5,2.45,7.3,32.0,105.73,0.0
2018,3,27,6,30,346.0,29.0,2.5,8.1,59.0,237.54,173.57
2018,3,27,6,45,456.5,37.5,2.6,8.9,105.5,322.01,264.44
2018,3,27,7,0,567.0,46.0,2.7,9.7,152.0,414.72,346.7
2018,3,27,7,15,631.5,51.5,2.75,10.2,204.0,478.09,402.22
2018,3,27,7,30,696.0,57.0,2.8,10.7,256.0,549.94,461.72
2018,3,27,7,45,737.0,62.0,2.85,11.2,309.5,607.29,506.41
2018,3,27,8,0,778.0,67.0,2.9,11.7,363.0,665.05,549.07
2018,3,27,8,15,750.5,82.5,2.95,12.2,400.5,683.65,560.58
2018,3,27,8,30,723.0,98.0,3.0,12.7,438.0,702.04,571.87
2018,3,27,8,45,785.5,92.0,3.05,13.15,496.0,755.54,609.32
2018,3,27,9,0,848.0,86.0,3.1,13.6,554.0,812.74,648.45
2018,3,27,9,15,875.0,85.5,3.05,13.95,601.0,839.39,664.37
2018,3,27,9,30,902.0,85.0,3.0,14.3,648.0,870.4,683.5
2018,3,27,9,45,911.5,87.0,3.0,14.7,685.0,886.7,692.23
2018,3,27,10,0,921.0,89.0,3.0,15.1,722.0,899.86,698.92
2018,3,27,10,15,929.5,90.0,2.95,15.4,753.0,907.78,701.95
2018,3,27,10,30,938.0,91.0,2.9,15.7,784.0,912.34,702.81
2018,3,27,10,45,938.0,94.5,2.85,16.0,805.5,908.89,698.28
2018,3,27,11,0,938.0,98.0,2.8,16.3,827.0,902.0,691.61
2018,3,27,11,15,809.5,163.5,2.8,16.55,801.5,852.71,656.13
2018,3,27,11,30,681.0,229.0,2.8,16.8,776.0,798.88,615.93
2018,3,27,11,45,630.0,257.5,2.8,17.0,767.5,767.25,591.41
2018,3,27,12,0,579.0,286.0,2.8,17.2,759.0,734.18,565.66
2018,3,27,12,15,591.0,280.5,2.75,17.35,763.5,717.52,553.04
2018,3,27,12,30,603.0,275.0,2.7,17.5,768.0,698.51,538.49
2018,3,27,12,45,628.0,260.5,2.7,17.65,769.0,678.24,523.44
2018,3,27,13,0,653.0,246.0,2.7,17.8,770.0,654.49,505.55
2018,3,27,13,15,735.5,199.0,2.7,17.9,778.5,633.82,490.57
2018,3,27,13,30,818.0,152.0,2.7,18.0,787.0,607.73,470.65
2018,3,27,13,45,857.5,128.0,2.65,18.1,776.0,569.79,440.31
2018,3,27,14,0,897.0,104.0,2.6,18.2,765.0,530.51,407.84
2018,3,27,14,15,917.0,90.5,2.6,18.2,742.0,484.45,369.24
2018,3,27,14,30,937.0,77.0,2.6,18.2,719.0,435.06,326.72
2018,3,27,14,45,926.0,75.5,2.55,18.15,681.0,382.05,280.42
2018,3,27,15,0,915.0,74.0,2.5,18.1,643.0,328.9,233.16
2018,3,27,15,15,900.0,72.0,2.5,18.1,599.5,274.48,184.78
2018,3,27,15,30,885.0,70.0,2.5,18.1,556.0,220.79,137.92
2018,3,27,15,45,863.5,68.5,2.4,17.75,508.0,167.59,94.92
2018,3,27,16,0,842.0,67.0,2.3,17.4,460.0,116.21,60.07
2018,3,27,16,15,809.0,65.0,2.25,16.85,408.0,59.27,33.36
2018,3,27,16,30,776.0,63.0,2.2,16.3,356.0,44.41,33.8
2018,3,27,16,45,716.0,61.5,2.1,15.7,300.5,45.0,34.49
2018,3,27,17,0,656.0,60.0,2.0,15.1,245.0,41.74,31.69
2018,3,27,17,15,440.5,62.0,2.0,14.35,175.0,45.55,35.05
2018,3,27,17,30,225.0,64.0,2.0,13.6,105.0,50.85,39.46
2018,3,27,17,45,173.5,46.5,1.95,12.8,72.0,37.59,27.12
2018,3,27,18,0,122.0,29.0,1.9,12.0,39.0,23.91,12.59
2018,3,27,18,15,75.0,17.0,1.9,11.7,21.5,16.2,0.0
2018,3,27,18,30,28.0,5.0,1.9,11.4,4.0,0.0,0.0
2018,3,27,18,45,14.0,2.5,1.9,11.1,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,28,5,45,25.5,3.5,1.2,8.5,3.0,0.0,0.0
2018,3,28,6,0,51.0,7.0,1.2,8.6,6.0,0.0,0.0
2018,3,28,6,15,203.5,18.5,1.3,9.2,34.0,111.19,0.0
2018,3,28,6,30,356.0,30.0,1.4,9.8,62.0,245.61,183.39
2018,3,28,6,45,461.5,38.0,1.5,10.4,108.5,327.27,266.71
2018,3,28,7,0,567.0,46.0,1.6,11.0,155.0,417.07,345.1
2018,3,28,7,15,631.0,51.5,1.75,11.45,207.0,480.55,399.79
2018,3,28,7,30,695.0,57.0,1.9,11.9,259.0,552.23,458.36
2018,3,28,7,45,737.5,61.0,2.0,12.35,312.5,609.46,502.13
2018,3,28,8,0,780.0,65.0,2.1,12.8,366.0,667.19,544.28
2018,3,28,8,15,808.5,68.0,2.15,13.25,417.5,713.11,576.02
2018,3,28,8,30,837.0,71.0,2.2,13.7,469.0,757.95,606.24
2018,3,28,8,45,858.0,73.5,2.2,14.15,517.0,788.22,624.93
2018,3,28,9,0,879.0,76.0,2.2,14.6,565.0,822.93,646.63
2018,3,28,9,15,897.0,76.5,2.2,15.05,609.0,850.46,662.9
2018,3,28,9,30,915.0,77.0,2.2,15.5,653.0,875.4,677.3
2018,3,28,9,45,929.5,77.5,2.2,15.9,692.0,894.51,687.75
2018,3,28,10,0,944.0,78.0,2.2,16.3,731.0,910.52,696.14
2018,3,28,10,15,952.0,79.0,2.2,16.7,762.0,918.19,698.94
2018,3,28,10,30,960.0,80.0,2.2,17.1,793.0,922.43,699.62
2018,3,28,10,45,966.0,81.0,2.2,17.5,817.5,921.45,696.95
2018,3,28,11,0,972.0,82.0,2.2,17.9,842.0,916.95,692.11
2018,3,28,11,15,975.5,82.5,2.2,18.2,858.0,906.28,683.56
2018,3,28,11,30,979.0,83.0,2.2,18.5,874.0,892.15,672.88
2018,3,28,11,45,981.0,83.0,2.25,18.8,882.0,872.9,659.32
2018,3,28,12,0,983.0,83.0,2.3,19.1,890.0,850.38,643.63
2018,3,28,12,15,982.0,83.5,2.3,19.3,889.5,822.9,624.41
2018,3,28,12,30,981.0,84.0,2.3,19.5,889.0,792.48,603.2
2018,3,28,12,45,978.5,84.0,2.35,19.7,880.0,757.74,579.3
2018,3,28,13,0,976.0,84.0,2.4,19.9,871.0,720.46,552.22
2018,3,28,13,15,971.5,83.5,2.4,19.95,854.0,679.11,520.98
2018,3,28,13,30,967.0,83.0,2.4,20.0,837.0,635.72,487.56
2018,3,28,13,45,961.5,82.0,2.4,20.1,812.5,589.51,451.14
2018,3,28,14,0,956.0,81.0,2.4,20.2,788.0,541.76,412.58
2018,3,28,14,15,947.5,79.5,2.35,20.2,756.0,490.9,370.65
2018,3,28,14,30,939.0,78.0,2.3,20.2,724.0,439.21,326.94
2018,3,28,14,45,928.0,77.0,2.3,20.15,686.5,386.47,281.49
2018,3,28,15,0,917.0,76.0,2.3,20.1,649.0,333.59,235.0
2018,3,28,15,15,902.0,74.0,2.3,20.1,605.0,279.0,186.94
2018,3,28,15,30,887.0,72.0,2.3,20.1,561.0,225.15,140.29
2018,3,28,15,45,867.0,69.5,2.25,19.65,513.0,171.19,96.84
2018,3,28,16,0,847.0,67.0,2.2,19.2,465.0,118.93,61.1
2018,3,28,16,15,820.0,63.5,2.1,18.6,413.5,60.64,32.64
2018,3,28,16,30,793.0,60.0,2.0,18.0,362.0,42.01,31.44
2018,3,28,16,45,730.5,59.0,1.9,17.4,305.5,42.84,32.33
2018,3,28,17,0,668.0,58.0,1.8,16.8,249.0,43.95,33.42
2018,3,28,17,15,581.0,53.5,1.8,15.95,195.0,38.43,28.53
2018,3,28,17,30,494.0,49.0,1.8,15.1,141.0,36.91,27.01
2018,3,28,17,45,383.0,40.0,1.75,14.3,97.5,31.36,21.62
2018,3,28,18,0,272.0,31.0,1.7,13.5,54.0,25.64,14.29
2018,3,28,18,15,155.0,18.0,1.7,13.15,29.0,17.16,0.0
2018,3,28,18,30,38.0,5.0,1.7,12.8,4.0,0.0,0.0
2018,3,28,18,45,19.0,2.5,1.7,12.45,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,29,5,45,23.0,3.0,1.15,10.4,3.0,0.0,0.0
2018,3,29,6,0,46.0,6.0,1.2,10.5,6.0,25.11,0.0
2018,3,29,6,15,168.0,19.0,1.25,11.1,33.0,116.23,0.0
2018,3,29,6,30,290.0,32.0,1.3,11.7,60.0,215.54,163.2
2018,3,29,6,45,369.5,43.0,1.4,12.3,101.5,284.23,231.02
2018,3,29,7,0,449.0,54.0,1.5,12.9,143.0,359.21,296.5
2018,3,29,7,15,573.5,56.5,1.6,13.35,204.5,457.54,378.55
2018,3,29,7,30,698.0,59.0,1.7,13.8,266.0,559.56,460.2
2018,3,29,7,45,745.5,62.0,1.75,14.25,320.5,619.34,504.59
2018,3,29,8,0,793.0,65.0,1.8,14.7,375.0,679.87,547.76
2018,3,29,8,15,821.0,69.0,1.85,15.2,427.5,727.09,579.69
2018,3,29,8,30,849.0,73.0,1.9,15.7,480.0,773.15,610.06
2018,3,29,8,45,869.5,75.5,1.9,16.15,528.5,803.23,628.13
2018,3,29,9,0,890.0,78.0,1.9,16.6,577.0,837.73,649.16
2018,3,29,9,15,907.0,79.5,1.9,17.05,621.5,865.74,665.36
2018,3,29,9,30,924.0,81.0,1.9,17.5,666.0,891.07,679.65
2018,3,29,9,45,937.5,81.0,1.85,18.0,704.5,908.73,688.0
2018,3,29,10,0,951.0,81.0,1.8,18.5,743.0,923.27,694.32
2018,3,29,10,15,959.0,82.5,1.8,18.9,774.5,931.41,697.32
2018,3,29,10,30,967.0,84.0,1.8,19.3,806.0,936.08,698.21
2018,3,29,10,45,972.0,85.0,1.85,19.7,830.0,934.08,695.47
2018,3,29,11,0,977.0,86.0,1.9,20.1,854.0,928.55,690.61
2018,3,29,11,15,980.0,87.0,1.9,20.4,870.0,917.79,682.16
2018,3,29,11,30,983.0,88.0,1.9,20.7,886.0,903.57,671.6
2018,3,29,11,45,942.0,110.0,1.9,21.0,880.5,871.54,649.32
2018,3,29,12,0,901.0,132.0,1.9,21.3,875.0,837.0,625.53
2018,3,29,12,15,887.0,138.5,1.9,21.5,870.0,806.61,604.76
2018,3,29,12,30,873.0,145.0,1.9,21.7,865.0,776.42,583.94
2018,3,29,12,45,916.5,121.5,1.9,21.85,870.5,752.52,567.2
2018,3,29,13,0,960.0,98.0,1.9,22.0,876.0,725.64,547.8
2018,3,29,13,15,912.5,117.0,1.95,22.05,845.0,675.55,510.77
2018,3,29,13,30,865.0,136.0,2.0,22.1,814.0,624.95,472.9
2018,3,29,13,45,818.0,150.0,2.0,22.15,775.5,572.67,432.91
2018,3,29,14,0,771.0,164.0,2.0,22.2,737.0,519.22,391.42
2018,3,29,14,15,800.0,143.5,2.05,22.05,716.5,478.97,359.12
2018,3,29,14,30,829.0,123.0,2.1,21.9,696.0,431.66,320.08
2018,3,29,14,45,828.5,114.0,2.15,21.8,660.5,380.22,276.75
2018,3,29,15,0,828.0,105.0,2.2,21.7,625.0,327.95,231.69
2018,3,29,15,15,846.5,92.5,2.2,21.7,592.5,276.76,186.09
2018,3,29,15,30,865.0,80.0,2.2,21.7,560.0,229.68,143.97
2018,3,29,15,45,863.0,74.0,2.2,21.05,517.5,176.48,100.62
2018,3,29,16,0,861.0,68.0,2.2,20.4,475.0,123.16,63.18
2018,3,29,16,15,833.0,65.0,2.1,19.7,423.0,64.39,34.01
2018,3,29,16,30,805.0,62.0,2.0,19.0,371.0,43.49,32.58
2018,3,29,16,45,764.0,58.5,1.9,18.35,317.5,42.41,31.82
2018,3,29,17,0,723.0,55.0,1.8,17.7,264.0,41.35,30.99
2018,3,29,17,15,658.5,49.5,1.75,16.8,210.5,38.5,28.5
2018,3,29,17,30,594.0,44.0,1.7,15.9,157.0,35.63,25.81
2018,3,29,17,45,483.0,37.0,1.65,15.05,110.0,28.55,19.17
2018,3,29,18,0,372.0,30.0,1.6,14.2,63.0,24.52,13.76
2018,3,29,18,15,212.0,18.5,1.6,13.85,34.5,17.63,0.0
2018,3,29,18,30,52.0,7.0,1.6,13.5,6.0,0.0,0.0
2018,3,29,18,45,26.0,3.5,1.55,13.1,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,30,5,45,17.5,3.5,0.55,9.95,3.5,0.0,0.0
2018,3,30,6,0,35.0,7.0,0.6,10.1,7.0,21.56,0.0
2018,3,30,6,15,123.5,21.5,0.65,10.65,32.0,101.37,0.0
2018,3,30,6,30,212.0,36.0,0.7,11.2,57.0,181.83,139.44
2018,3,30,6,45,258.5,51.0,0.8,11.75,92.5,232.4,188.98
2018,3,30,7,0,305.0,66.0,0.9,12.3,128.0,287.07,237.17
2018,3,30,7,15,354.0,80.5,0.85,12.7,172.0,345.84,286.47
2018,3,30,7,30,403.0,95.0,0.8,13.1,216.0,407.42,335.78
2018,3,30,7,45,423.5,111.0,0.8,13.5,259.5,452.92,370.46
2018,3,30,8,0,444.0,127.0,0.8,13.9,303.0,498.27,403.83
2018,3,30,8,15,485.0,137.5,0.8,14.5,353.0,552.36,442.75
2018,3,30,8,30,526.0,148.0,0.8,15.1,403.0,606.96,480.69
2018,3,30,8,45,437.0,180.5,0.75,15.7,406.5,581.12,456.38
2018,3,30,9,0,348.0,213.0,0.7,16.3,410.0,535.92,419.19
2018,3,30,9,15,289.0,250.5,0.7,16.85,422.5,530.69,411.94
2018,3,30,9,30,230.0,288.0,0.7,17.4,435.0,509.17,392.77
2018,3,30,9,45,309.5,290.0,0.65,17.95,499.5,590.5,450.63
2018,3,30,10,0,389.0,292.0,0.6,18.5,564.0,659.29,496.84
2018,3,30,10,15,352.5,316.0,0.6,18.9,570.5,649.45,486.37
2018,3,30,10,30,316.0,340.0,0.6,19.3,577.0,637.63,475.64
2018,3,30,10,45,326.5,350.0,0.55,19.75,601.5,650.31,482.41
2018,3,30,11,0,337.0,360.0,0.5,20.2,626.0,661.32,487.69
2018,3,30,11,15,311.0,374.0,0.5,20.55,623.5,643.81,473.75
2018,3,30,11,30,285.0,388.0,0.5,20.9,621.0,625.47,459.68
2018,3,30,11,45,313.5,385.0,0.5,21.2,643.0,634.06,465.4
2018,3,30,12,0,342.0,382.0,0.5,21.5,665.0,640.44,469.23
2018,3,30,12,15,368.5,372.0,0.5,21.7,677.0,636.33,466.23
2018,3,30,12,30,395.0,362.0,0.5,21.9,689.0,629.92,461.7
2018,3,30,12,45,435.0,343.0,0.55,22.1,700.0,623.27,457.79
2018,3,30,13,0,475.0,324.0,0.6,22.3,711.0,611.54,450.17
2018,3,30,13,15,443.0,327.5,0.65,22.3,682.5,570.91,421.73
2018,3,30,13,30,411.0,331.0,0.7,22.3,654.0,533.34,395.22
2018,3,30,13,45,397.0,323.5,0.8,22.35,628.0,497.02,369.63
2018,3,30,14,0,383.0,316.0,0.9,22.4,602.0,461.28,343.79
2018,3,30,14,15,423.5,289.0,0.95,22.35,593.0,431.1,321.12
2018,3,30,14,30,464.0,262.0,1.0,22.3,584.0,400.06,296.63
2018,3,30,14,45,404.5,263.5,1.05,22.3,533.5,357.7,264.08
2018,3,30,15,0,345.0,265.0,1.1,22.3,483.0,316.03,232.32
2018,3,30,15,15,333.0,246.0,1.1,22.3,444.5,276.28,200.86
2018,3,30,15,30,321.0,227.0,1.1,22.3,406.0,237.87,170.56
2018,3,30,15,45,351.5,201.0,1.15,22.0,381.5,201.8,141.31
2018,3,30,16,0,382.0,175.0,1.2,21.7,357.0,155.77,106.34
2018,3,30,16,15,330.5,158.5,1.2,21.1,303.5,125.04,90.94
2018,3,30,16,30,279.0,142.0,1.2,20.5,250.0,104.01,84.37
2018,3,30,16,45,334.5,117.0,1.2,19.85,228.0,82.13,66.02
2018,3,30,17,0,390.0,92.0,1.2,19.2,206.0,66.07,52.34
2018,3,30,17,15,324.0,78.5,1.3,18.35,160.5,57.65,45.07
2018,3,30,17,30,258.0,65.0,1.4,17.5,115.0,48.83,37.16
2018,3,30,17,45,201.0,49.0,1.45,16.6,80.5,37.59,26.87
2018,3,30,18,0,144.0,33.0,1.5,15.7,46.0,25.83,15.01
2018,3,30,18,15,83.5,19.0,1.6,15.2,25.5,18.11,0.0
2018,3,30,18,30,23.0,5.0,1.7,14.7,5.0,4.77,0.0
2018,3,30,18,45,11.5,2.5,1.75,14.25,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,5,45,20.5,4.5,1.6,9.3,4.5,0.0,0.0
2018,3,31,6,0,41.0,9.0,1.6,9.5,9.0,26.17,0.0
2018,3,31,6,15,73.0,23.5,1.7,9.95,29.0,75.27,9.87
2018,3,31,6,30,105.0,38.0,1.8,10.4,49.0,118.66,91.33
2018,3,31,6,45,152.5,56.5,1.85,10.85,82.5,170.45,139.47
2018,3,31,7,0,200.0,75.0,1.9,11.3,116.0,225.55,188.26
2018,3,31,7,15,210.0,94.0,1.85,11.65,148.0,260.43,218.46
2018,3,31,7,30,220.0,113.0,1.8,12.0,180.0,295.26,247.42
2018,3,31,7,45,291.5,128.0,1.8,12.35,234.5,368.57,307.71
2018,3,31,8,0,363.0,143.0,1.8,12.7,289.0,458.84,378.99
2018,3,31,8,15,376.5,162.0,1.8,13.15,330.5,499.3,408.35
2018,3,31,8,30,390.0,181.0,1.8,13.6,372.0,538.87,436.59
2018,3,31,8,45,387.5,202.5,1.75,14.1,408.0,554.16,445.53
2018,3,31,9,0,385.0,224.0,1.7,14.6,444.0,580.76,462.58
2018,3,31,9,15,368.0,247.0,1.75,15.0,470.0,594.81,470.4
2018,3,31,9,30,351.0,270.0,1.8,15.4,496.0,606.54,476.58
2018,3,31,9,45,350.5,288.0,1.85,15.85,524.5,624.92,488.0
2018,3,31,10,0,350.0,306.0,1.9,16.3,553.0,641.56,498.06
2018,3,31,10,15,372.5,313.5,1.95,16.7,586.0,665.34,514.05
2018,3,31,10,30,395.0,321.0,2.0,17.1,619.0,687.54,528.75
2018,3,31,10,45,478.0,300.0,2.05,17.5,672.0,740.29,566.5
2018,3,31,11,0,561.0,279.0,2.1,17.9,725.0,780.93,595.13
2018,3,31,11,15,587.5,276.0,2.15,18.15,751.0,788.13,599.37
2018,3,31,11,30,614.0,273.0,2.2,18.4,777.0,793.67,602.71
2018,3,31,11,45,650.0,258.5,2.3,18.65,796.0,791.74,601.7
2018,3,31,12,0,686.0,244.0,2.4,18.9,815.0,786.16,598.11
2018,3,31,12,15,682.5,245.5,2.45,18.95,813.5,761.72,580.52
2018,3,31,12,30,679.0,247.0,2.5,19.0,812.0,735.36,561.52
2018,3,31,12,45,715.0,226.0,2.55,19.05,815.5,714.35,546.94
2018,3,31,13,0,751.0,205.0,2.6,19.1,819.0,689.36,529.06
2018,3,31,13,15,761.0,194.0,2.65,19.0,805.5,653.03,502.39
2018,3,31,13,30,771.0,183.0,2.7,18.9,792.0,614.41,473.42
2018,3,31,13,45,718.5,198.0,2.8,18.85,752.0,562.34,433.28
2018,3,31,14,0,666.0,213.0,2.9,18.8,712.0,513.14,394.64
2018,3,31,14,15,675.0,197.0,2.9,18.55,685.0,468.64,358.99
2018,3,31,14,30,684.0,181.0,2.9,18.3,658.0,422.55,320.96
2018,3,31,14,45,666.5,173.5,2.9,18.05,618.0,372.71,279.3
2018,3,31,15,0,649.0,166.0,2.9,17.8,578.0,324.04,237.84
2018,3,31,15,15,725.5,130.0,2.9,17.8,561.0,276.91,194.03
2018,3,31,15,30,802.0,94.0,2.9,17.8,544.0,226.82,147.07
2018,3,31,15,45,632.0,126.5,2.9,17.05,462.0,178.14,113.65
2018,3,31,16,0,462.0,159.0,2.9,16.3,380.0,152.03,102.69
2018,3,31,16,15,540.0,124.5,2.8,15.7,355.5,101.12,68.57
2018,3,31,16,30,618.0,90.0,2.7,15.1,331.0,59.07,46.88
2018,3,31,16,45,623.0,76.0,2.65,14.55,289.0,51.13,40.08
2018,3,31,17,0,628.0,62.0,2.6,14.0,247.0,42.68,32.67
2018,3,31,17,15,476.5,61.0,2.6,13.25,185.5,44.03,33.9
2018,3,31,17,30,325.0,60.0,2.6,12.5,124.0,44.94,34.52
2018,3,31,17,45,250.5,46.5,2.65,11.75,87.0,35.57,25.71
2018,3,31,18,0,176.0,33.0,2.7,11.0,50.0,25.79,15.59
2018,3,31,18,15,98.0,18.5,2.7,10.65,27.0,14.71,0.0
2018,3,31,18,30,20.0,4.0,2.7,10.3,4.0,3.81,0.0
2018,3,31,18,45,10.0,2.0,2.75,9.95,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,1,5,45,30.5,5.0,1.9,7.5,5.5,0.0,0.0
2018,4,1,6,0,61.0,10.0,1.9,7.8,11.0,35.95,0.0
2018,4,1,6,15,193.0,24.5,2.05,8.35,43.0,142.54,51.33
2018,4,1,6,30,325.0,39.0,2.2,8.9,75.0,244.35,195.04
2018,4,1,6,45,423.5,48.5,2.3,9.45,122.0,325.73,270.51
2018,4,1,7,0,522.0,58.0,2.4,10.0,169.0,413.91,347.4
2018,4,1,7,15,584.5,65.5,2.35,10.45,221.5,482.89,405.53
2018,4,1,7,30,647.0,73.0,2.3,10.9,274.0,554.85,463.39
2018,4,1,7,45,689.0,78.0,2.25,11.4,327.0,611.49,506.3
2018,4,1,8,0,731.0,83.0,2.2,11.9,380.0,668.72,547.18
2018,4,1,8,15,761.5,88.0,2.15,12.45,432.0,713.41,577.15
2018,4,1,8,30,792.0,93.0,2.1,13.0,484.0,761.27,608.64
2018,4,1,8,45,813.5,96.5,2.1,13.5,532.0,798.65,632.24
2018,4,1,9,0,835.0,100.0,2.1,14.0,580.0,834.0,654.09
2018,4,1,9,15,856.0,100.5,2.1,14.45,624.5,863.17,671.41
2018,4,1,9,30,877.0,101.0,2.1,14.9,669.0,889.8,686.88
2018,4,1,9,45,895.0,100.5,2.15,15.35,708.0,903.25,693.72
2018,4,1,10,0,913.0,100.0,2.2,15.8,747.0,920.65,703.48
2018,4,1,10,15,921.5,101.0,2.25,16.1,778.0,928.19,706.96
2018,4,1,10,30,930.0,102.0,2.3,16.4,809.0,932.41,708.41
2018,4,1,10,45,936.0,103.0,2.4,16.7,832.5,931.05,706.72
2018,4,1,11,0,942.0,104.0,2.5,17.0,856.0,926.27,702.87
2018,4,1,11,15,946.0,104.5,2.55,17.2,872.0,915.84,695.13
2018,4,1,11,30,950.0,105.0,2.6,17.4,888.0,902.06,685.27
2018,4,1,11,45,951.5,106.0,2.7,17.55,896.0,883.41,672.7
2018,4,1,12,0,953.0,107.0,2.8,17.7,904.0,861.6,657.98
2018,4,1,12,15,953.0,106.5,2.9,17.75,903.0,834.12,639.54
2018,4,1,12,30,953.0,106.0,3.0,17.8,902.0,803.8,619.02
2018,4,1,12,45,951.0,105.0,3.1,17.8,892.5,768.88,595.2
2018,4,1,13,0,949.0,104.0,3.2,17.8,883.0,731.52,568.12
2018,4,1,13,15,945.0,103.0,3.3,17.75,866.0,690.62,537.39
2018,4,1,13,30,941.0,102.0,3.4,17.7,849.0,647.75,504.41
2018,4,1,13,45,935.0,101.0,3.5,17.65,824.5,602.0,468.36
2018,4,1,14,0,929.0,100.0,3.6,17.6,800.0,554.83,430.17
2018,4,1,14,15,919.5,98.5,3.7,17.4,767.5,504.43,388.62
2018,4,1,14,30,910.0,97.0,3.8,17.2,735.0,453.36,345.28
2018,4,1,14,45,898.5,95.0,3.9,17.0,697.0,400.71,299.52
2018,4,1,15,0,887.0,93.0,4.0,16.8,659.0,348.03,252.74
2018,4,1,15,15,868.5,91.0,4.0,16.8,614.0,293.79,204.24
2018,4,1,15,30,850.0,89.0,4.0,16.8,569.0,234.34,152.25
2018,4,1,15,45,808.5,89.5,4.2,16.1,514.5,181.18,109.06
2018,4,1,16,0,767.0,90.0,4.4,15.4,460.0,132.25,74.46
2018,4,1,16,15,754.0,83.5,4.4,14.85,414.0,83.08,48.33
2018,4,1,16,30,741.0,77.0,4.4,14.3,368.0,54.87,43.31
2018,4,1,16,45,694.5,72.5,4.4,13.7,314.5,48.49,37.85
2018,4,1,17,0,648.0,68.0,4.4,13.1,261.0,47.36,36.97
2018,4,1,17,15,580.5,61.0,4.4,12.5,208.5,44.1,34.05
2018,4,1,17,30,513.0,54.0,4.4,11.9,156.0,40.72,30.85
2018,4,1,17,45,405.0,44.5,4.35,11.25,110.0,34.89,25.19
2018,4,1,18,0,297.0,35.0,4.3,10.6,64.0,28.87,18.39
2018,4,1,18,15,166.5,20.5,4.3,10.3,35.0,16.36,0.0
2018,4,1,18,30,36.0,6.0,4.3,10.0,6.0,5.72,0.0
2018,4,1,18,45,18.0,3.0,4.3,9.75,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,2,5,45,30.5,6.0,3.4,8.15,6.5,0.0,0.0
2018,4,2,6,0,61.0,12.0,3.5,8.4,13.0,38.09,0.0
2018,4,2,6,15,134.5,27.0,3.6,8.8,39.5,120.33,58.19
2018,4,2,6,30,208.0,42.0,3.7,9.2,66.0,189.28,151.82
2018,4,2,6,45,330.0,54.5,3.85,9.55,115.5,279.9,234.1
2018,4,2,7,0,452.0,67.0,4.0,9.9,165.0,383.19,324.53
2018,4,2,7,15,530.0,73.5,4.0,10.3,218.5,459.25,389.67
2018,4,2,7,30,608.0,80.0,4.0,10.7,272.0,539.13,455.56
2018,4,2,7,45,600.5,94.0,4.05,11.15,311.5,569.78,478.91
2018,4,2,8,0,593.0,108.0,4.1,11.6,351.0,597.89,499.48
2018,4,2,8,15,483.5,148.5,4.0,12.05,363.5,569.53,472.51
2018,4,2,8,30,374.0,189.0,3.9,12.5,376.0,524.89,432.94
2018,4,2,8,45,413.0,199.5,3.8,12.95,424.0,587.46,480.08
2018,4,2,9,0,452.0,210.0,3.7,13.4,472.0,636.96,515.9
2018,4,2,9,15,633.0,164.0,3.55,13.75,560.0,750.6,602.45
2018,4,2,9,30,814.0,118.0,3.4,14.1,648.0,857.29,676.55
2018,4,2,9,45,861.0,106.0,3.3,14.5,695.0,889.29,695.45
2018,4,2,10,0,908.0,94.0,3.2,14.9,742.0,912.51,708.51
2018,4,2,10,15,916.5,95.0,3.1,15.15,772.5,920.11,711.05
2018,4,2,10,30,925.0,96.0,3.0,15.4,803.0,924.41,711.52
2018,4,2,10,45,931.0,96.5,2.9,15.7,826.0,922.6,707.78
2018,4,2,11,0,937.0,97.0,2.8,16.0,849.0,917.42,701.91
2018,4,2,11,15,940.0,98.0,2.75,16.25,864.5,906.8,693.0
2018,4,2,11,30,943.0,99.0,2.7,16.5,880.0,892.85,682.0
2018,4,2,11,45,944.0,100.0,2.65,16.7,887.5,874.0,667.9
2018,4,2,12,0,945.0,101.0,2.6,16.9,895.0,852.02,651.8
2018,4,2,12,15,944.5,101.0,2.65,17.05,894.0,824.91,633.05
2018,4,2,12,30,944.0,101.0,2.7,17.2,893.0,794.98,612.32
2018,4,2,12,45,942.0,101.0,2.7,17.35,884.5,761.32,588.57
2018,4,2,13,0,940.0,101.0,2.7,17.5,876.0,725.22,561.93
2018,4,2,13,15,934.0,101.5,2.7,17.5,858.5,684.77,531.18
2018,4,2,13,30,928.0,102.0,2.7,17.5,841.0,642.49,498.44
2018,4,2,13,45,919.5,102.0,2.7,17.5,816.0,596.78,462.38
2018,4,2,14,0,911.0,102.0,2.7,17.5,791.0,549.88,424.49
2018,4,2,14,15,902.0,100.5,2.65,17.45,759.5,500.5,383.65
2018,4,2,14,30,893.0,99.0,2.6,17.4,728.0,450.43,341.2
2018,4,2,14,45,880.5,97.5,2.55,17.3,690.0,398.64,296.45
2018,4,2,15,0,868.0,96.0,2.5,17.2,652.0,346.95,250.87
2018,4,2,15,15,851.5,93.0,2.5,17.2,608.0,287.29,198.72
2018,4,2,15,30,835.0,90.0,2.5,17.2,564.0,234.38,152.31
2018,4,2,15,45,815.0,86.5,2.45,16.8,516.5,181.85,108.69
2018,4,2,16,0,795.0,83.0,2.4,16.4,469.0,131.22,71.65
2018,4,2,16,15,764.0,80.0,2.4,15.95,418.0,82.68,46.44
2018,4,2,16,30,733.0,77.0,2.4,15.5,367.0,54.67,42.92
2018,4,2,16,45,686.0,73.0,2.4,15.0,314.0,48.69,37.84
2018,4,2,17,0,639.0,69.0,2.4,14.5,261.0,47.98,37.33
2018,4,2,17,15,567.5,62.5,2.5,13.65,208.5,45.17,34.88
2018,4,2,17,30,496.0,56.0,2.6,12.8,156.0,42.31,32.18
2018,4,2,17,45,380.5,46.0,2.65,12.0,109.5,36.08,26.22
2018,4,2,18,0,265.0,36.0,2.7,11.2,63.0,28.19,18.01
2018,4,2,18,15,151.0,21.5,2.7,10.75,35.0,17.14,0.0
2018,4,2,18,30,37.0,7.0,2.7,10.3,7.0,6.67,0.0
2018,4,2,18,45,18.5,3.5,2.65,9.9,3.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,3,5,45,40.0,7.0,1.75,6.35,8.0,0.0,0.0
2018,4,3,6,0,80.0,14.0,1.7,6.7,16.0,48.61,0.0
2018,4,3,6,15,216.0,28.5,1.8,7.25,51.0,164.15,96.32
2018,4,3,6,30,352.0,43.0,1.9,7.8,86.0,265.5,215.5
2018,4,3,6,45,440.5,52.5,2.05,8.4,133.0,343.51,286.95
2018,4,3,7,0,529.0,62.0,2.2,9.0,180.0,427.18,359.73
2018,4,3,7,15,601.0,68.5,2.2,9.5,235.5,502.0,422.24
2018,4,3,7,30,673.0,75.0,2.2,10.0,291.0,580.33,484.75
2018,4,3,7,45,714.0,80.5,2.2,10.45,345.0,637.99,527.89
2018,4,3,8,0,755.0,86.0,2.2,10.9,399.0,696.09,569.38
2018,4,3,8,15,783.5,89.5,2.2,11.4,450.5,738.12,597.5
2018,4,3,8,30,812.0,93.0,2.2,11.9,502.0,783.26,627.32
2018,4,3,8,45,833.0,96.0,2.2,12.4,550.0,820.08,650.46
2018,4,3,9,0,854.0,99.0,2.2,12.9,598.0,854.81,671.79
2018,4,3,9,15,869.0,101.5,2.2,13.3,641.0,881.41,687.41
2018,4,3,9,30,884.0,104.0,2.2,13.7,684.0,905.27,701.08
2018,4,3,9,45,894.0,106.5,2.2,14.1,721.0,914.89,704.93
2018,4,3,10,0,904.0,109.0,2.2,14.5,758.0,928.39,711.7
2018,4,3,10,15,912.5,110.5,2.15,14.85,788.5,936.25,714.27
2018,4,3,10,30,921.0,112.0,2.1,15.2,819.0,940.8,714.76
2018,4,3,10,45,913.0,119.0,2.05,15.5,837.5,933.19,707.34
2018,4,3,11,0,905.0,126.0,2.0,15.8,856.0,922.23,697.95
2018,4,3,11,15,861.0,151.5,2.0,16.05,856.0,901.59,682.87
2018,4,3,11,30,817.0,177.0,2.0,16.3,856.0,872.26,662.07
2018,4,3,11,45,803.5,185.0,1.95,16.55,858.0,848.94,645.03
2018,4,3,12,0,790.0,193.0,1.9,16.8,860.0,825.52,627.95
2018,4,3,12,15,851.0,161.5,1.95,16.9,879.0,815.88,621.73
2018,4,3,12,30,912.0,130.0,2.0,17.0,898.0,800.85,611.7
2018,4,3,12,45,872.5,147.0,2.05,17.1,876.0,758.19,581.49
2018,4,3,13,0,833.0,164.0,2.1,17.2,854.0,713.46,548.43
2018,4,3,13,15,865.5,145.5,2.2,17.15,849.5,682.61,526.5
2018,4,3,13,30,898.0,127.0,2.3,17.1,845.0,648.95,501.5
2018,4,3,13,45,897.5,122.5,2.35,17.05,822.0,604.71,467.25
2018,4,3,14,0,897.0,118.0,2.4,17.0,799.0,558.73,430.71
2018,4,3,14,15,847.0,129.5,2.5,16.85,752.0,498.5,382.78
2018,4,3,14,30,797.0,141.0,2.6,16.7,705.0,444.55,338.58
2018,4,3,14,45,803.5,128.0,2.7,16.55,670.5,393.7,295.2
2018,4,3,15,0,810.0,115.0,2.8,16.4,636.0,341.44,249.38
2018,4,3,15,15,806.5,109.5,2.8,16.4,599.0,291.58,204.64
2018,4,3,15,30,803.0,104.0,2.8,16.4,562.0,241.51,160.04
2018,4,3,15,45,783.0,101.0,2.9,15.75,516.0,191.05,118.11
2018,4,3,16,0,763.0,98.0,3.0,15.1,470.0,136.83,77.64
2018,4,3,16,15,729.0,93.5,3.0,14.6,418.0,88.25,51.19
2018,4,3,16,30,695.0,89.0,3.0,14.1,366.0,58.01,46.11
2018,4,3,16,45,648.0,83.5,3.0,13.55,313.0,56.57,45.09
2018,4,3,17,0,601.0,78.0,3.0,13.0,260.0,55.1,43.93
2018,4,3,17,15,535.0,70.0,2.9,12.3,209.0,51.4,40.66
2018,4,3,17,30,469.0,62.0,2.8,11.6,158.0,47.56,37.06
2018,4,3,17,45,366.5,50.5,2.75,10.9,112.0,40.19,30.02
2018,4,3,18,0,264.0,39.0,2.7,10.2,66.0,30.58,20.29
2018,4,3,18,15,150.5,23.5,2.65,9.85,37.0,18.76,0.0
2018,4,3,18,30,37.0,8.0,2.6,9.5,8.0,7.63,0.0
2018,4,3,18,45,18.5,4.0,2.6,9.15,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,4,5,45,1.0,4.0,2.35,7.6,4.0,0.0,0.0
2018,4,4,6,0,2.0,8.0,2.5,7.8,8.0,8.51,0.0
2018,4,4,6,15,5.0,25.0,2.6,8.2,25.5,28.35,13.78
2018,4,4,6,30,8.0,42.0,2.7,8.6,43.0,48.47,35.25
2018,4,4,6,45,42.5,63.5,2.8,8.95,72.5,98.15,79.29
2018,4,4,7,0,77.0,85.0,2.9,9.3,102.0,154.15,128.63
2018,4,4,7,15,228.5,96.0,2.85,9.7,166.5,276.71,235.51
2018,4,4,7,30,380.0,107.0,2.8,10.1,231.0,413.62,350.43
