Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,10,45,664.5,236.0,2.15,16.1,810.0,879.52,669.19
2018,4,24,11,0,919.0,125.0,2.2,16.3,929.0,978.47,734.42
2018,4,24,11,15,929.0,122.0,2.25,16.45,945.5,969.29,726.86
2018,4,24,11,30,939.0,119.0,2.3,16.6,962.0,956.82,718.37
2018,4,24,11,45,940.0,119.0,2.3,16.75,967.5,936.12,703.97
2018,4,24,12,0,941.0,119.0,2.3,16.9,973.0,912.47,687.71
2018,4,24,12,15,943.0,117.5,2.4,16.95,971.5,885.39,670.32
2018,4,24,12,30,945.0,116.0,2.5,17.0,970.0,855.54,650.9
2018,4,24,12,45,945.5,114.0,2.55,17.05,960.5,821.45,628.01
2018,4,24,13,0,946.0,112.0,2.6,17.1,951.0,784.92,603.26
2018,4,24,13,15,942.5,111.0,2.7,17.0,933.5,744.26,575.21
2018,4,24,13,30,939.0,110.0,2.8,16.9,916.0,701.73,543.96
2018,4,24,13,45,900.5,125.0,2.9,16.85,880.0,650.26,504.76
2018,4,24,14,0,862.0,140.0,3.0,16.8,844.0,597.46,463.77
2018,4,24,14,15,871.5,129.5,3.05,16.55,817.5,551.05,427.04
2018,4,24,14,30,881.0,119.0,3.1,16.3,791.0,506.91,390.59
2018,4,24,14,45,881.0,112.5,3.15,16.1,756.5,456.69,348.19
2018,4,24,15,0,881.0,106.0,3.2,15.9,722.0,405.49,303.74
2018,4,24,15,15,866.5,103.5,3.2,15.9,678.0,346.21,251.96
2018,4,24,15,30,852.0,101.0,3.2,15.9,634.0,293.42,204.79
2018,4,24,15,45,785.0,109.0,3.2,15.25,571.0,239.75,159.87
2018,4,24,16,0,718.0,117.0,3.2,14.6,508.0,186.85,117.94
2018,4,24,16,15,728.5,103.5,3.15,14.15,467.5,137.2,79.52
2018,4,24,16,30,739.0,90.0,3.1,13.7,427.0,86.85,49.25
2018,4,24,16,45,687.5,88.5,3.1,13.25,372.0,56.96,45.31
2018,4,24,17,0,636.0,87.0,3.1,12.8,317.0,58.68,47.08
2018,4,24,17,15,598.5,78.0,3.0,12.25,267.0,54.47,43.49
2018,4,24,17,30,561.0,69.0,2.9,11.7,217.0,49.96,39.5
2018,4,24,17,45,487.5,61.0,2.8,11.15,169.0,45.99,35.8
2018,4,24,18,0,414.0,53.0,2.7,10.6,121.0,41.91,31.73
2018,4,24,18,15,301.0,40.5,2.65,10.2,80.5,31.56,21.65
2018,4,24,18,30,188.0,28.0,2.6,9.8,40.0,22.3,6.5
2018,4,24,18,45,98.0,15.0,2.5,9.4,21.0,14.3,0.0
2018,4,24,19,0,8.0,2.0,2.4,9.0,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.4,8.8,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,25,5,15,27.5,5.5,2.15,5.8,6.0,0.0,0.0
2018,4,25,5,30,55.0,11.0,2.3,6.2,12.0,34.03,0.0
2018,4,25,5,45,174.0,26.5,2.45,6.55,44.5,137.83,80.64
2018,4,25,6,0,293.0,42.0,2.6,6.9,77.0,231.22,188.13
2018,4,25,6,15,283.5,51.0,2.55,7.25,98.5,246.79,207.48
2018,4,25,6,30,274.0,60.0,2.5,7.6,120.0,262.05,223.43
2018,4,25,6,45,143.5,85.0,2.5,7.95,117.0,205.66,174.88
2018,4,25,7,0,13.0,110.0,2.5,8.3,114.0,119.82,98.63
2018,4,25,7,15,18.0,129.0,2.4,8.75,136.0,142.54,117.96
2018,4,25,7,30,23.0,148.0,2.3,9.2,158.0,165.46,136.89
2018,4,25,7,45,88.0,177.0,2.25,9.65,220.5,259.09,216.08
2018,4,25,8,0,153.0,206.0,2.2,10.1,283.0,358.99,297.41
2018,4,25,8,15,360.5,189.5,2.15,10.65,396.0,529.9,435.38
2018,4,25,8,30,568.0,173.0,2.1,11.2,509.0,712.9,573.94
2018,4,25,8,45,659.0,159.0,2.05,11.7,577.5,794.1,628.84
2018,4,25,9,0,750.0,145.0,2.0,12.2,646.0,869.86,678.53
2018,4,25,9,15,817.0,128.5,2.0,12.65,704.5,916.28,707.22
2018,4,25,9,30,884.0,112.0,2.0,13.1,763.0,958.48,732.87
2018,4,25,9,45,893.0,113.5,2.0,13.55,797.5,972.33,739.15
2018,4,25,10,0,902.0,115.0,2.0,14.0,832.0,983.11,743.77
2018,4,25,10,15,908.0,116.0,2.05,14.35,859.5,987.35,745.06
2018,4,25,10,30,914.0,117.0,2.1,14.7,887.0,988.36,744.4
2018,4,25,10,45,917.5,118.5,2.15,15.05,907.5,984.29,740.51
2018,4,25,11,0,921.0,120.0,2.2,15.4,928.0,976.95,734.63
2018,4,25,11,15,922.5,120.5,2.3,15.65,940.5,963.58,725.66
2018,4,25,11,30,924.0,121.0,2.4,15.9,953.0,947.1,714.68
2018,4,25,11,45,923.5,122.0,2.45,16.1,958.0,926.33,700.51
2018,4,25,12,0,923.0,123.0,2.5,16.3,963.0,902.71,684.44
2018,4,25,12,15,923.0,122.5,2.6,16.35,960.5,875.35,666.6
2018,4,25,12,30,923.0,122.0,2.7,16.4,958.0,845.39,646.83
2018,4,25,12,45,922.0,120.5,2.75,16.45,948.0,811.29,623.68
2018,4,25,13,0,921.0,119.0,2.8,16.5,938.0,774.91,598.77
2018,4,25,13,15,916.5,118.0,2.9,16.45,919.5,734.46,570.26
2018,4,25,13,30,912.0,117.0,3.0,16.4,901.0,692.28,538.93
2018,4,25,13,45,905.0,116.0,3.05,16.3,875.5,647.05,504.4
2018,4,25,14,0,898.0,115.0,3.1,16.2,850.0,600.67,468.09
2018,4,25,14,15,889.0,114.0,3.15,16.0,818.0,552.31,429.41
2018,4,25,14,30,880.0,113.0,3.2,15.8,786.0,503.39,389.14
2018,4,25,14,45,868.0,111.0,3.3,15.6,747.5,452.04,345.95
2018,4,25,15,0,856.0,109.0,3.4,15.4,709.0,395.34,297.44
2018,4,25,15,15,841.0,106.0,3.4,15.4,665.5,342.37,250.53
2018,4,25,15,30,826.0,103.0,3.4,15.4,622.0,290.4,204.01
2018,4,25,15,45,804.5,100.5,3.5,14.75,574.0,238.72,158.88
2018,4,25,16,0,783.0,98.0,3.6,14.1,526.0,189.14,117.31
2018,4,25,16,15,753.5,95.5,3.6,13.6,475.0,141.1,81.65
2018,4,25,16,30,724.0,93.0,3.6,13.1,424.0,90.4,51.86
2018,4,25,16,45,685.5,88.5,3.65,12.65,371.5,56.79,45.26
2018,4,25,17,0,647.0,84.0,3.7,12.2,319.0,56.18,44.95
2018,4,25,17,15,593.5,77.5,3.65,11.65,267.0,53.88,43.06
2018,4,25,17,30,540.0,71.0,3.6,11.1,215.0,51.46,40.94
2018,4,25,17,45,461.5,62.0,3.5,10.5,166.0,46.66,36.51
2018,4,25,18,0,383.0,53.0,3.4,9.9,117.0,41.66,31.63
2018,4,25,18,15,273.0,40.5,3.3,9.55,78.0,31.46,21.72
2018,4,25,18,30,163.0,28.0,3.2,9.2,39.0,22.22,7.8
2018,4,25,18,45,84.5,15.0,3.15,8.8,20.5,14.3,0.0
2018,4,25,19,0,6.0,2.0,3.1,8.4,2.0,0.0,0.0
2018,4,25,19,15,3.0,1.0,3.05,8.3,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,26,5,15,2.0,4.0,2.75,6.05,4.0,0.0,0.0
2018,4,26,5,30,4.0,8.0,2.9,6.4,8.0,9.35,0.0
2018,4,26,5,45,23.0,24.0,3.05,6.7,26.5,38.25,20.39
2018,4,26,6,0,42.0,40.0,3.2,7.0,45.0,75.96,58.86
2018,4,26,6,15,64.0,59.5,3.25,7.35,71.5,112.95,92.63
2018,4,26,6,30,86.0,79.0,3.3,7.7,98.0,150.8,126.68
2018,4,26,6,45,65.5,96.5,3.35,8.05,113.5,149.16,125.39
2018,4,26,7,0,45.0,114.0,3.4,8.4,129.0,155.05,129.88
2018,4,26,7,15,52.5,140.0,3.35,8.75,160.0,190.5,159.8
2018,4,26,7,30,60.0,166.0,3.3,9.1,191.0,225.84,188.94
2018,4,26,7,45,56.0,185.5,3.3,9.45,211.0,243.85,202.82
2018,4,26,8,0,52.0,205.0,3.3,9.8,231.0,261.36,216.07
2018,4,26,8,15,74.0,231.0,3.3,10.15,272.5,308.3,253.98
2018,4,26,8,30,96.0,257.0,3.3,10.5,314.0,355.74,291.51
2018,4,26,8,45,222.0,258.5,3.3,10.85,404.0,482.0,393.91
2018,4,26,9,0,348.0,260.0,3.3,11.2,494.0,612.87,495.65
2018,4,26,9,15,497.5,228.0,3.3,11.55,584.5,731.3,585.71
2018,4,26,9,30,647.0,196.0,3.3,11.9,675.0,843.76,667.93
2018,4,26,9,45,758.5,159.5,3.35,12.25,746.0,905.08,709.1
2018,4,26,10,0,870.0,123.0,3.4,12.6,817.0,963.1,747.68
2018,4,26,10,15,888.0,119.5,3.45,12.85,849.0,973.82,753.24
2018,4,26,10,30,906.0,116.0,3.5,13.1,881.0,981.45,757.19
2018,4,26,10,45,911.0,116.5,3.6,13.35,902.0,977.81,753.82
2018,4,26,11,0,916.0,117.0,3.7,13.6,923.0,970.94,748.42
2018,4,26,11,15,919.5,117.0,3.8,13.7,936.5,958.99,740.03
2018,4,26,11,30,923.0,117.0,3.9,13.8,950.0,943.91,729.56
2018,4,26,11,45,925.0,117.0,3.95,13.9,956.0,924.44,715.79
2018,4,26,12,0,927.0,117.0,4.0,14.0,962.0,902.03,700.02
2018,4,26,12,15,927.0,116.5,4.05,14.0,960.0,874.66,681.01
2018,4,26,12,30,927.0,116.0,4.1,14.0,958.0,844.68,660.1
2018,4,26,12,45,925.5,115.5,4.2,14.0,948.5,811.06,636.67
2018,4,26,13,0,924.0,115.0,4.3,14.0,939.0,775.18,611.73
2018,4,26,13,15,921.0,113.5,4.3,13.9,921.5,735.26,582.51
2018,4,26,13,30,918.0,112.0,4.3,13.8,904.0,693.51,550.24
2018,4,26,13,45,912.5,111.5,4.35,13.7,879.5,649.44,515.67
2018,4,26,14,0,907.0,111.0,4.4,13.6,855.0,604.07,479.18
2018,4,26,14,15,900.0,109.5,4.4,13.45,824.0,555.97,439.55
2018,4,26,14,30,893.0,108.0,4.4,13.3,793.0,507.11,398.24
2018,4,26,14,45,883.0,105.5,4.4,13.15,755.0,455.63,353.77
2018,4,26,15,0,873.0,103.0,4.4,13.0,717.0,404.1,308.16
2018,4,26,15,15,858.5,100.5,4.4,13.0,673.5,351.33,260.59
2018,4,26,15,30,844.0,98.0,4.4,13.0,630.0,292.96,208.17
2018,4,26,15,45,826.5,95.0,4.4,12.5,583.0,240.79,161.57
2018,4,26,16,0,809.0,92.0,4.4,12.0,536.0,190.27,118.23
2018,4,26,16,15,785.0,89.0,4.35,11.7,486.0,140.97,80.59
2018,4,26,16,30,761.0,86.0,4.3,11.4,436.0,94.4,53.75
2018,4,26,16,45,727.0,81.0,4.3,11.1,383.0,56.91,45.64
2018,4,26,17,0,693.0,76.0,4.3,10.8,330.0,50.06,39.68
2018,4,26,17,15,643.5,70.5,4.2,10.4,277.5,48.24,38.18
2018,4,26,17,30,594.0,65.0,4.1,10.0,225.0,46.33,36.49
2018,4,26,17,45,519.5,57.5,3.95,9.55,175.5,42.59,32.99
2018,4,26,18,0,445.0,50.0,3.8,9.1,126.0,38.72,29.14
2018,4,26,18,15,330.0,39.5,3.7,8.75,85.0,31.8,22.17
2018,4,26,18,30,215.0,29.0,3.6,8.4,44.0,23.02,9.44
2018,4,26,18,45,112.5,15.5,3.5,8.1,23.0,14.77,0.0
2018,4,26,19,0,10.0,2.0,3.4,7.8,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.45,7.7,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,7.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,7.4,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,7.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.85,7.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,27,5,15,44.5,7.5,1.7,8.25,9.0,0.0,0.0
2018,4,27,5,30,89.0,15.0,1.8,8.8,18.0,52.9,0.0
2018,4,27,5,45,219.5,28.5,1.85,9.4,52.5,165.84,111.29
2018,4,27,6,0,350.0,42.0,1.9,10.0,87.0,262.32,212.42
2018,4,27,6,15,367.5,52.5,2.0,10.4,119.0,300.79,250.13
2018,4,27,6,30,385.0,63.0,2.1,10.8,151.0,335.58,282.37
2018,4,27,6,45,252.0,95.0,2.25,11.2,158.5,290.75,245.09
2018,4,27,7,0,119.0,127.0,2.4,11.6,166.0,234.41,195.96
2018,4,27,7,15,290.5,126.0,2.4,11.9,243.0,370.81,311.61
2018,4,27,7,30,462.0,125.0,2.4,12.2,320.0,523.04,434.17
2018,4,27,7,45,386.0,155.0,2.4,12.5,332.0,510.83,420.25
2018,4,27,8,0,310.0,185.0,2.4,12.8,344.0,477.65,391.13
2018,4,27,8,15,280.5,212.0,2.4,13.05,366.5,489.45,397.86
2018,4,27,8,30,251.0,239.0,2.4,13.3,389.0,498.31,401.94
2018,4,27,8,45,264.5,255.0,2.4,13.6,423.5,530.42,424.99
2018,4,27,9,0,278.0,271.0,2.4,13.9,458.0,561.87,447.08
2018,4,27,9,15,320.0,281.5,2.45,14.1,509.5,612.76,484.54
2018,4,27,9,30,362.0,292.0,2.5,14.3,561.0,663.33,521.05
2018,4,27,9,45,489.0,258.0,2.55,14.5,639.0,758.37,591.64
2018,4,27,10,0,616.0,224.0,2.6,14.7,717.0,844.83,654.17
2018,4,27,10,15,749.5,179.5,2.6,14.85,800.0,920.28,705.05
2018,4,27,10,30,883.0,135.0,2.6,15.0,883.0,980.97,744.46
2018,4,27,10,45,887.0,136.5,2.65,15.15,903.5,977.26,740.62
2018,4,27,11,0,891.0,138.0,2.7,15.3,924.0,970.38,735.43
2018,4,27,11,15,893.0,139.5,2.75,15.35,937.5,958.54,727.28
2018,4,27,11,30,895.0,141.0,2.8,15.4,951.0,943.66,717.19
2018,4,27,11,45,895.0,142.5,2.8,15.5,956.5,924.06,703.42
2018,4,27,12,0,895.0,144.0,2.8,15.6,962.0,901.67,687.84
2018,4,27,12,15,891.5,145.0,2.85,15.6,958.5,873.28,668.77
2018,4,27,12,30,888.0,146.0,2.9,15.6,955.0,842.54,648.02
2018,4,27,12,45,881.0,149.0,3.0,15.65,944.0,808.72,625.16
2018,4,27,13,0,874.0,152.0,3.1,15.7,933.0,773.05,600.57
2018,4,27,13,15,869.5,151.0,3.15,15.65,915.5,734.46,572.13
2018,4,27,13,30,865.0,150.0,3.2,15.6,898.0,692.99,541.02
2018,4,27,13,45,858.0,148.5,3.3,15.55,872.5,648.21,506.9
2018,4,27,14,0,851.0,147.0,3.4,15.5,847.0,602.45,471.14
2018,4,27,14,15,842.0,145.0,3.45,15.35,815.5,554.48,432.74
2018,4,27,14,30,833.0,143.0,3.5,15.2,784.0,506.12,392.96
2018,4,27,14,45,821.0,140.0,3.55,15.05,746.0,455.52,350.37
2018,4,27,15,0,809.0,137.0,3.6,14.9,708.0,405.26,306.97
2018,4,27,15,15,792.5,133.5,3.6,14.9,664.5,353.74,261.61
2018,4,27,15,30,776.0,130.0,3.6,14.9,621.0,297.9,212.45
2018,4,27,15,45,755.0,126.0,3.65,14.45,573.5,247.23,168.23
2018,4,27,16,0,734.0,122.0,3.7,14.0,526.0,198.68,127.35
2018,4,27,16,15,707.5,116.5,3.7,13.7,476.0,150.7,90.95
2018,4,27,16,30,681.0,111.0,3.7,13.4,426.0,105.77,64.29
2018,4,27,16,45,643.5,104.5,3.7,13.05,374.0,68.49,55.55
2018,4,27,17,0,606.0,98.0,3.7,12.7,322.0,66.91,54.42
2018,4,27,17,15,555.0,89.5,3.55,12.3,270.0,63.47,51.53
2018,4,27,17,30,504.0,81.0,3.4,11.9,218.0,59.82,48.31
2018,4,27,17,45,429.5,71.0,3.25,11.45,170.0,52.83,41.92
2018,4,27,18,0,355.0,61.0,3.1,11.0,122.0,46.49,35.85
2018,4,27,18,15,249.0,46.0,2.95,10.6,82.0,35.76,25.52
2018,4,27,18,30,143.0,31.0,2.8,10.2,42.0,24.58,11.3
2018,4,27,18,45,74.0,16.5,2.6,9.75,22.0,15.73,0.0
2018,4,27,19,0,5.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.35,9.15,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,5,15,28.5,7.5,1.85,8.35,8.5,0.0,0.0
2018,4,28,5,30,57.0,15.0,2.0,8.9,17.0,39.18,0.0
2018,4,28,5,45,190.0,30.0,2.1,9.4,52.5,155.62,108.68
2018,4,28,6,0,323.0,45.0,2.2,9.9,88.0,252.54,205.43
2018,4,28,6,15,411.5,55.5,2.4,10.25,134.5,330.34,275.51
2018,4,28,6,30,500.0,66.0,2.6,10.6,181.0,415.52,349.39
2018,4,28,6,45,554.0,73.5,2.75,10.95,231.0,480.71,404.48
2018,4,28,7,0,608.0,81.0,2.9,11.3,281.0,548.69,459.77
2018,4,28,7,15,652.5,86.5,2.95,11.6,334.5,609.65,506.98
2018,4,28,7,30,697.0,92.0,3.0,11.9,388.0,671.91,552.88
2018,4,28,7,45,725.0,97.5,3.05,12.2,439.5,721.79,588.16
2018,4,28,8,0,753.0,103.0,3.1,12.5,491.0,771.16,622.35
2018,4,28,8,15,667.0,135.0,3.1,12.65,503.5,753.34,606.4
2018,4,28,8,30,581.0,167.0,3.1,12.8,516.0,727.14,584.74
2018,4,28,8,45,340.0,216.5,3.15,13.0,424.5,554.5,447.99
2018,4,28,9,0,99.0,266.0,3.2,13.2,333.0,378.52,303.91
2018,4,28,9,15,62.0,264.5,3.25,13.35,307.5,327.62,262.59
2018,4,28,9,30,25.0,263.0,3.3,13.5,282.0,289.5,230.53
2018,4,28,9,45,26.0,279.0,3.35,13.7,299.5,305.5,242.64
2018,4,28,10,0,27.0,295.0,3.4,13.9,317.0,321.21,254.3
2018,4,28,10,15,55.5,330.0,3.45,14.05,376.5,382.46,302.3
2018,4,28,10,30,84.0,365.0,3.5,14.2,436.0,442.75,348.6
2018,4,28,10,45,85.5,384.0,3.55,14.35,458.0,459.97,360.78
2018,4,28,11,0,87.0,403.0,3.6,14.5,480.0,476.42,372.55
2018,4,28,11,15,66.0,388.5,3.65,14.55,447.5,438.19,342.64
2018,4,28,11,30,45.0,374.0,3.7,14.6,415.0,400.9,313.52
2018,4,28,11,45,88.0,412.5,3.75,14.7,493.0,471.74,368.45
2018,4,28,12,0,131.0,451.0,3.8,14.8,571.0,543.19,422.38
2018,4,28,12,15,304.5,396.0,3.85,14.75,674.0,628.33,490.37
2018,4,28,12,30,478.0,341.0,3.9,14.7,777.0,702.39,548.48
2018,4,28,12,45,429.0,300.5,3.95,14.65,688.5,607.21,477.72
2018,4,28,13,0,380.0,260.0,4.0,14.6,600.0,515.18,408.71
2018,4,28,13,15,205.0,268.5,4.05,14.45,451.5,384.14,305.19
2018,4,28,13,30,30.0,277.0,4.1,14.3,303.0,271.3,213.77
2018,4,28,13,45,197.0,309.5,4.15,14.2,472.5,390.12,309.67
2018,4,28,14,0,364.0,342.0,4.2,14.1,642.0,497.7,392.71
2018,4,28,14,15,425.5,308.0,4.2,13.9,646.0,475.67,374.99
2018,4,28,14,30,487.0,274.0,4.2,13.7,650.0,451.99,355.4
2018,4,28,14,45,329.5,297.5,4.2,13.55,546.5,382.38,300.2
2018,4,28,15,0,172.0,321.0,4.2,13.4,443.0,328.65,258.78
2018,4,28,15,15,157.5,303.5,4.2,13.4,410.0,297.64,233.9
2018,4,28,15,30,143.0,286.0,4.2,13.4,377.0,268.2,210.24
2018,4,28,15,45,140.0,262.5,4.15,12.95,346.0,238.63,186.47
2018,4,28,16,0,137.0,239.0,4.1,12.5,315.0,209.69,163.32
2018,4,28,16,15,224.5,208.0,4.05,12.3,318.5,177.99,134.42
2018,4,28,16,30,312.0,177.0,4.0,12.1,322.0,145.42,108.21
2018,4,28,16,45,389.5,144.0,3.95,11.9,303.0,97.06,81.14
2018,4,28,17,0,467.0,111.0,3.9,11.7,284.0,76.59,63.25
2018,4,28,17,15,474.5,93.5,3.8,11.35,246.0,66.12,54.09
2018,4,28,17,30,482.0,76.0,3.7,11.0,208.0,55.12,44.26
2018,4,28,17,45,455.0,65.0,3.55,10.7,168.5,48.81,38.46
2018,4,28,18,0,428.0,54.0,3.4,10.4,129.0,42.09,32.05
2018,4,28,18,15,318.0,42.5,3.2,10.1,88.0,34.35,24.42
2018,4,28,18,30,208.0,31.0,3.0,9.8,47.0,24.56,12.09
2018,4,28,18,45,109.5,16.5,2.8,9.45,24.5,15.73,0.0
2018,4,28,19,0,11.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,2.6,8.95,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,29,5,15,43.0,9.0,2.25,8.45,10.5,0.0,0.0
2018,4,29,5,30,86.0,18.0,2.4,8.8,21.0,54.93,0.0
2018,4,29,5,45,198.5,32.5,2.6,9.1,55.0,165.37,119.49
2018,4,29,6,0,311.0,47.0,2.8,9.4,89.0,249.49,204.19
2018,4,29,6,15,397.5,57.5,2.9,9.65,135.0,325.5,272.94
2018,4,29,6,30,484.0,68.0,3.0,9.9,181.0,409.12,345.84
2018,4,29,6,45,544.0,75.0,3.1,10.15,232.0,477.23,403.66
2018,4,29,7,0,604.0,82.0,3.2,10.4,283.0,548.54,462.0
2018,4,29,7,15,602.0,94.5,3.25,10.65,323.5,583.47,488.75
2018,4,29,7,30,600.0,107.0,3.3,10.9,364.0,616.46,513.01
2018,4,29,7,45,591.0,116.5,3.35,11.15,396.0,638.28,527.81
2018,4,29,8,0,582.0,126.0,3.4,11.4,428.0,657.6,540.53
2018,4,29,8,15,536.5,134.0,3.45,11.7,433.0,641.27,525.71
2018,4,29,8,30,491.0,142.0,3.5,12.0,438.0,620.79,507.76
2018,4,29,8,45,404.0,160.5,3.55,12.25,416.5,563.53,460.49
2018,4,29,9,0,317.0,179.0,3.6,12.5,395.0,509.11,415.03
2018,4,29,9,15,172.0,194.0,3.6,12.8,312.0,377.71,307.21
2018,4,29,9,30,27.0,209.0,3.6,13.1,229.0,234.2,187.18
2018,4,29,9,45,42.0,245.0,3.6,13.35,278.0,284.84,227.81
2018,4,29,10,0,57.0,281.0,3.6,13.6,327.0,335.07,267.0
2018,4,29,10,15,48.0,255.0,3.6,13.7,294.5,297.84,236.97
2018,4,29,10,30,39.0,229.0,3.6,13.8,262.0,261.39,207.71
2018,4,29,10,45,119.0,278.0,3.6,13.9,383.0,393.21,313.31
2018,4,29,11,0,199.0,327.0,3.6,14.0,504.0,521.19,411.92
2018,4,29,11,15,170.0,351.0,3.65,14.05,503.5,504.03,396.87
2018,4,29,11,30,141.0,375.0,3.7,14.1,503.0,494.77,388.43
2018,4,29,11,45,115.5,398.5,3.7,14.15,504.0,487.96,381.94
2018,4,29,12,0,90.0,422.0,3.7,14.2,505.0,476.98,372.43
2018,4,29,12,15,104.0,376.5,3.7,14.2,472.0,443.0,347.47
2018,4,29,12,30,118.0,331.0,3.7,14.2,439.0,404.99,319.32
2018,4,29,12,45,365.0,286.5,3.7,14.2,615.5,546.52,433.17
2018,4,29,13,0,612.0,242.0,3.7,14.2,792.0,667.44,526.53
2018,4,29,13,15,605.5,243.0,3.75,14.15,778.0,636.07,501.78
2018,4,29,13,30,599.0,244.0,3.8,14.1,764.0,603.95,477.0
2018,4,29,13,45,618.0,221.0,3.8,14.1,744.5,566.17,447.91
2018,4,29,14,0,637.0,198.0,3.8,14.1,725.0,526.13,416.35
2018,4,29,14,15,611.5,191.0,3.8,14.05,681.0,474.28,374.68
2018,4,29,14,30,586.0,184.0,3.8,14.0,637.0,424.12,333.62
2018,4,29,14,45,676.0,159.0,3.85,14.0,657.5,409.58,318.65
2018,4,29,15,0,766.0,134.0,3.9,14.0,678.0,390.41,298.1
2018,4,29,15,15,804.0,115.5,3.9,14.0,655.5,346.04,257.02
2018,4,29,15,30,842.0,97.0,3.9,14.0,633.0,297.55,211.57
2018,4,29,15,45,824.5,94.0,3.95,13.75,586.0,245.56,165.16
2018,4,29,16,0,807.0,91.0,4.0,13.5,539.0,195.22,121.77
2018,4,29,16,15,784.0,87.0,4.0,13.25,489.0,145.35,83.0
2018,4,29,16,30,761.0,83.0,4.0,13.0,439.0,98.09,54.05
2018,4,29,16,45,728.5,79.0,4.0,12.8,387.0,54.89,43.5
2018,4,29,17,0,696.0,75.0,4.0,12.6,335.0,48.93,38.37
2018,4,29,17,15,650.0,69.5,3.95,12.2,283.0,47.07,36.85
2018,4,29,17,30,604.0,64.0,3.9,11.8,231.0,45.1,35.13
2018,4,29,17,45,535.0,56.5,3.8,11.4,181.5,41.3,31.62
2018,4,29,18,0,466.0,49.0,3.7,11.0,132.0,37.33,27.76
2018,4,29,18,15,356.0,39.0,3.6,10.6,90.5,30.81,21.34
2018,4,29,18,30,246.0,29.0,3.5,10.2,49.0,23.97,12.25
2018,4,29,18,45,133.5,16.5,3.4,9.8,26.5,15.73,0.0
2018,4,29,19,0,21.0,4.0,3.3,9.4,4.0,0.0,0.0
2018,4,29,19,15,10.5,2.0,3.15,9.25,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,30,5,15,4.0,6.0,2.25,7.4,6.0,5.72,0.0
2018,4,30,5,30,8.0,12.0,2.4,7.8,12.0,14.97,0.0
2018,4,30,5,45,5.0,28.5,2.55,8.2,28.5,31.84,19.21
2018,4,30,6,0,2.0,45.0,2.7,8.6,45.0,47.57,34.77
2018,4,30,6,15,67.5,64.0,2.7,8.95,80.0,120.14,98.73
2018,4,30,6,30,133.0,83.0,2.7,9.3,115.0,184.77,155.91
2018,4,30,6,45,257.5,96.5,2.7,9.65,176.5,297.34,253.29
2018,4,30,7,0,382.0,110.0,2.7,10.0,238.0,422.53,357.65
2018,4,30,7,15,412.0,124.0,2.65,10.35,283.5,473.9,397.97
2018,4,30,7,30,442.0,138.0,2.6,10.7,329.0,526.18,438.09
2018,4,30,7,45,302.5,173.0,2.55,11.05,311.0,452.85,375.21
2018,4,30,8,0,163.0,208.0,2.5,11.4,293.0,370.19,304.51
2018,4,30,8,15,192.0,237.0,2.45,11.7,346.5,430.15,351.43
2018,4,30,8,30,221.0,266.0,2.4,12.0,400.0,490.37,396.75
2018,4,30,8,45,280.0,278.0,2.35,12.25,461.0,572.07,458.21
2018,4,30,9,0,339.0,290.0,2.3,12.5,522.0,640.87,508.49
2018,4,30,9,15,364.5,299.5,2.35,12.7,562.0,675.97,533.0
2018,4,30,9,30,390.0,309.0,2.4,12.9,602.0,710.24,556.93
2018,4,30,9,45,337.0,340.0,2.45,13.1,601.5,692.15,540.49
2018,4,30,10,0,284.0,371.0,2.5,13.3,601.0,671.47,522.67
2018,4,30,10,15,235.5,384.5,2.55,13.4,579.5,634.52,493.71
2018,4,30,10,30,187.0,398.0,2.6,13.5,558.0,585.79,456.22
2018,4,30,10,45,155.5,413.0,2.65,13.65,548.0,565.72,439.98
2018,4,30,11,0,124.0,428.0,2.7,13.8,538.0,545.22,423.26
2018,4,30,11,15,207.0,425.0,2.7,13.85,612.0,611.62,474.39
2018,4,30,11,30,290.0,422.0,2.7,13.9,686.0,680.93,525.95
2018,4,30,11,45,414.0,372.5,2.75,13.95,752.0,734.55,567.42
2018,4,30,12,0,538.0,323.0,2.8,14.0,818.0,777.78,600.98
2018,4,30,12,15,638.5,269.5,2.85,14.0,856.0,790.42,612.31
2018,4,30,12,30,739.0,216.0,2.9,14.0,894.0,797.1,619.34
2018,4,30,12,45,818.0,176.5,2.95,14.05,919.0,792.23,617.0
2018,4,30,13,0,897.0,137.0,3.0,14.1,944.0,781.31,609.7
2018,4,30,13,15,892.5,136.0,3.1,14.1,926.0,741.69,581.01
2018,4,30,13,30,888.0,135.0,3.2,14.1,908.0,700.43,550.04
2018,4,30,13,45,881.5,133.5,3.25,14.15,882.5,656.06,515.71
2018,4,30,14,0,875.0,132.0,3.3,14.2,857.0,610.57,479.7
2018,4,30,14,15,866.5,129.5,3.4,14.1,825.0,562.3,441.02
2018,4,30,14,30,858.0,127.0,3.5,14.0,793.0,509.44,397.78
2018,4,30,14,45,847.0,124.5,3.6,13.95,755.0,458.64,354.76
2018,4,30,15,0,836.0,122.0,3.7,13.9,717.0,408.04,310.74
2018,4,30,15,15,821.0,119.0,3.7,13.9,674.0,356.16,264.7
2018,4,30,15,30,806.0,116.0,3.7,13.9,631.0,305.31,219.01
2018,4,30,15,45,785.5,112.0,3.8,13.65,583.0,253.7,173.41
2018,4,30,16,0,765.0,108.0,3.9,13.4,535.0,204.13,130.97
2018,4,30,16,15,738.5,104.0,3.95,13.15,484.5,150.16,88.75
2018,4,30,16,30,712.0,100.0,4.0,12.9,434.0,104.71,60.45
2018,4,30,16,45,676.5,94.5,4.05,12.65,382.0,61.24,49.18
2018,4,30,17,0,641.0,89.0,4.1,12.4,330.0,59.27,47.64
2018,4,30,17,15,591.0,82.5,4.05,12.0,278.5,57.14,45.91
2018,4,30,17,30,541.0,76.0,4.0,11.6,227.0,54.9,43.97
2018,4,30,17,45,461.5,67.0,3.95,11.15,177.0,50.26,39.71
2018,4,30,18,0,382.0,58.0,3.9,10.7,127.0,43.91,33.69
2018,4,30,18,15,283.5,45.5,3.8,10.3,87.5,35.17,25.24
2018,4,30,18,30,185.0,33.0,3.7,9.9,48.0,26.07,14.39
2018,4,30,18,45,99.0,18.5,3.65,9.5,26.0,17.63,0.0
2018,4,30,19,0,13.0,4.0,3.6,9.1,4.0,0.0,0.0
2018,4,30,19,15,6.5,2.0,3.5,8.9,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,1,5,15,37.0,9.5,2.05,6.7,11.0,23.85,0.0
2018,5,1,5,30,74.0,19.0,2.2,7.2,22.0,64.36,0.0
2018,5,1,5,45,133.0,34.5,2.35,7.7,49.5,125.72,94.12
2018,5,1,6,0,192.0,50.0,2.5,8.2,77.0,190.53,156.61
2018,5,1,6,15,271.5,64.5,2.5,8.6,120.5,261.25,220.05
2018,5,1,6,30,351.0,79.0,2.5,9.0,164.0,338.78,287.6
2018,5,1,6,45,437.5,86.5,2.55,9.45,218.0,418.03,354.74
2018,5,1,7,0,524.0,94.0,2.6,9.9,272.0,508.71,428.6
2018,5,1,7,15,400.5,131.0,2.6,10.4,280.0,474.64,397.45
2018,5,1,7,30,277.0,168.0,2.6,10.9,288.0,421.32,350.87
2018,5,1,7,45,381.0,170.0,2.6,11.4,357.0,527.39,435.38
2018,5,1,8,0,485.0,172.0,2.6,11.9,426.0,625.81,510.47
2018,5,1,8,15,638.0,143.0,2.6,12.4,511.0,741.46,596.2
2018,5,1,8,30,791.0,114.0,2.6,12.9,596.0,851.71,672.43
2018,5,1,8,45,810.5,116.0,2.6,13.35,641.5,885.5,692.39
2018,5,1,9,0,830.0,118.0,2.6,13.8,687.0,917.16,711.35
2018,5,1,9,15,848.5,118.0,2.6,14.15,729.0,943.26,726.58
2018,5,1,9,30,867.0,118.0,2.6,14.5,771.0,958.75,734.52
2018,5,1,9,45,883.5,115.5,2.6,14.9,807.0,975.1,743.08
2018,5,1,10,0,900.0,113.0,2.6,15.3,843.0,988.6,749.76
2018,5,1,10,15,907.5,114.5,2.6,15.55,871.5,994.73,752.0
2018,5,1,10,30,915.0,116.0,2.6,15.8,900.0,997.63,752.29
2018,5,1,10,45,920.0,116.5,2.55,16.1,921.0,993.86,747.63
2018,5,1,11,0,925.0,117.0,2.5,16.4,942.0,986.86,741.03
2018,5,1,11,15,927.5,118.0,2.5,16.6,955.5,974.83,732.02
2018,5,1,11,30,930.0,119.0,2.5,16.8,969.0,959.67,721.08
2018,5,1,11,45,930.5,120.0,2.5,17.0,974.5,939.68,707.02
2018,5,1,12,0,931.0,121.0,2.5,17.2,980.0,916.79,691.11
2018,5,1,12,15,933.0,119.0,2.55,17.3,978.0,889.59,673.0
2018,5,1,12,30,935.0,117.0,2.6,17.4,976.0,859.71,653.02
2018,5,1,12,45,935.5,115.0,2.7,17.45,966.5,826.11,630.83
2018,5,1,13,0,936.0,113.0,2.8,17.5,957.0,790.14,606.76
2018,5,1,13,15,829.0,168.5,2.9,17.5,905.5,728.07,561.68
2018,5,1,13,30,722.0,224.0,3.0,17.5,854.0,669.01,516.74
2018,5,1,13,45,607.0,270.5,3.1,17.45,790.0,604.05,467.13
2018,5,1,14,0,492.0,317.0,3.2,17.4,726.0,547.69,423.41
2018,5,1,14,15,443.0,321.0,3.35,17.25,678.5,497.95,385.42
2018,5,1,14,30,394.0,325.0,3.5,17.1,631.0,457.23,353.68
2018,5,1,14,45,408.0,302.5,3.6,16.9,606.0,416.25,321.29
2018,5,1,15,0,422.0,280.0,3.7,16.7,581.0,379.01,290.78
2018,5,1,15,15,374.5,274.0,3.7,16.7,529.5,339.64,258.73
2018,5,1,15,30,327.0,268.0,3.7,16.7,478.0,298.77,225.92
2018,5,1,15,45,382.0,231.5,3.95,16.05,459.0,262.92,194.48
2018,5,1,16,0,437.0,195.0,4.2,15.4,440.0,214.16,152.26
2018,5,1,16,15,539.0,150.5,4.25,14.85,424.5,166.75,110.24
2018,5,1,16,30,641.0,106.0,4.3,14.3,409.0,106.89,63.6
2018,5,1,16,45,636.5,95.5,4.4,13.8,366.5,63.57,51.0
2018,5,1,17,0,632.0,85.0,4.5,13.3,324.0,55.98,44.53
2018,5,1,17,15,608.0,77.0,4.5,12.7,279.0,52.57,41.69
2018,5,1,17,30,584.0,69.0,4.5,12.1,234.0,48.9,38.49
2018,5,1,17,45,512.0,61.5,4.45,11.5,184.5,45.29,35.2
2018,5,1,18,0,440.0,54.0,4.4,10.9,135.0,41.55,31.58
2018,5,1,18,15,330.5,43.5,4.25,10.45,93.5,34.76,24.92
2018,5,1,18,30,221.0,33.0,4.1,10.0,52.0,26.03,14.8
2018,5,1,18,45,119.5,19.0,3.9,9.55,28.5,18.11,0.0
2018,5,1,19,0,18.0,5.0,3.7,9.1,5.0,0.0,0.0
2018,5,1,19,15,9.0,2.5,3.6,8.95,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,2,5,15,55.5,11.5,1.65,8.4,14.0,33.28,0.0
2018,5,2,5,30,111.0,23.0,1.7,8.6,28.0,93.86,0.0
2018,5,2,5,45,227.0,36.5,1.75,8.85,64.0,185.49,141.86
2018,5,2,6,0,343.0,50.0,1.8,9.1,100.0,272.28,223.93
2018,5,2,6,15,425.5,60.0,1.8,9.35,147.0,347.85,291.14
2018,5,2,6,30,508.0,70.0,1.8,9.6,194.0,430.15,361.43
2018,5,2,6,45,564.5,77.0,1.8,9.85,245.5,497.19,416.72
2018,5,2,7,0,621.0,84.0,1.8,10.1,297.0,567.11,472.07
2018,5,2,7,15,662.5,89.0,1.75,10.4,349.5,625.94,515.63
2018,5,2,7,30,704.0,94.0,1.7,10.7,402.0,685.8,557.87
2018,5,2,7,45,735.0,97.5,1.65,11.05,453.5,735.92,591.4
2018,5,2,8,0,766.0,101.0,1.6,11.4,505.0,781.69,620.9
2018,5,2,8,15,789.5,104.0,1.55,11.9,554.5,823.93,646.83
2018,5,2,8,30,813.0,107.0,1.5,12.4,604.0,864.68,671.13
2018,5,2,8,45,832.5,108.5,1.5,12.85,650.0,898.3,690.81
2018,5,2,9,0,852.0,110.0,1.5,13.3,696.0,929.76,708.88
2018,5,2,9,15,866.0,111.0,1.5,13.75,736.5,945.16,716.04
2018,5,2,9,30,880.0,112.0,1.5,14.2,777.0,965.9,727.01
2018,5,2,9,45,891.0,112.5,1.55,14.6,811.5,980.42,734.7
2018,5,2,10,0,902.0,113.0,1.6,15.0,846.0,991.94,740.57
2018,5,2,10,15,909.0,114.0,1.65,15.3,874.0,997.06,742.66
2018,5,2,10,30,916.0,115.0,1.7,15.6,902.0,998.96,742.85
2018,5,2,10,45,921.5,115.0,1.8,15.95,923.0,995.15,740.03
2018,5,2,11,0,927.0,115.0,1.9,16.3,944.0,988.12,735.21
2018,5,2,11,15,930.0,115.5,2.0,16.5,957.0,976.06,727.56
2018,5,2,11,30,933.0,116.0,2.1,16.7,970.0,960.86,717.9
2018,5,2,11,45,934.0,116.5,2.2,16.9,976.0,940.83,705.03
2018,5,2,12,0,935.0,117.0,2.3,17.1,982.0,917.88,690.19
2018,5,2,12,15,936.0,115.5,2.35,17.15,979.5,890.28,672.07
2018,5,2,12,30,937.0,114.0,2.4,17.2,977.0,860.04,652.09
2018,5,2,12,45,937.0,112.0,2.5,17.25,967.0,826.06,629.79
2018,5,2,13,0,937.0,110.0,2.6,17.3,957.0,789.74,605.62
2018,5,2,13,15,933.0,109.5,2.65,17.25,939.0,749.77,578.51
2018,5,2,13,30,929.0,109.0,2.7,17.2,921.0,708.01,547.73
2018,5,2,13,45,924.0,108.0,2.75,17.2,896.5,663.6,514.15
2018,5,2,14,0,919.0,107.0,2.8,17.2,872.0,617.85,478.7
2018,5,2,14,15,911.5,105.0,2.85,17.05,840.0,568.81,440.05
2018,5,2,14,30,904.0,103.0,2.9,16.9,808.0,519.05,399.7
2018,5,2,14,45,893.5,101.5,2.95,16.75,770.0,467.93,357.07
2018,5,2,15,0,883.0,100.0,3.0,16.6,732.0,416.78,313.22
2018,5,2,15,15,869.5,97.5,3.0,16.6,689.0,364.06,266.95
2018,5,2,15,30,856.0,95.0,3.0,16.6,646.0,312.05,220.65
2018,5,2,15,45,838.5,92.5,3.1,16.1,598.5,253.34,169.68
2018,5,2,16,0,821.0,90.0,3.2,15.6,551.0,202.75,126.38
2018,5,2,16,15,797.5,86.5,3.2,15.25,500.5,152.51,87.02
2018,5,2,16,30,774.0,83.0,3.2,14.9,450.0,104.93,56.79
2018,5,2,16,45,741.0,79.0,3.25,14.5,397.5,59.69,47.41
2018,5,2,17,0,708.0,75.0,3.3,14.1,345.0,48.61,37.83
2018,5,2,17,15,662.0,70.0,3.2,13.6,292.5,47.12,36.67
2018,5,2,17,30,616.0,65.0,3.1,13.1,240.0,45.55,35.35
2018,5,2,17,45,548.0,58.0,3.0,12.6,190.0,42.19,32.3
2018,5,2,18,0,480.0,51.0,2.9,12.1,140.0,38.7,28.93
2018,5,2,18,15,375.0,41.0,2.75,11.6,97.5,32.24,22.66
2018,5,2,18,30,270.0,31.0,2.6,11.1,55.0,25.46,14.66
2018,5,2,18,45,150.5,18.0,2.45,10.65,30.0,17.16,0.0
2018,5,2,19,0,31.0,5.0,2.3,10.2,5.0,4.77,0.0
2018,5,2,19,15,15.5,2.5,2.3,10.0,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,5,15,37.0,6.5,2.45,8.1,8.5,21.16,0.0
2018,5,3,5,30,74.0,13.0,2.6,8.4,17.0,61.36,0.0
2018,5,3,5,45,96.0,14.5,2.75,8.65,25.5,80.29,59.88
2018,5,3,6,0,118.0,16.0,2.9,8.9,34.0,101.02,81.8
2018,5,3,6,15,59.0,15.5,2.9,9.15,24.5,61.95,49.15
2018,5,3,6,30,0.0,15.0,2.9,9.4,15.0,13.9,6.48
2018,5,3,6,45,0.0,19.0,2.9,9.6,19.0,17.61,9.76
2018,5,3,7,0,0.0,23.0,2.9,9.8,23.0,21.33,12.98
2018,5,3,7,15,0.0,27.5,2.9,10.05,27.5,25.52,16.56
2018,5,3,7,30,0.0,32.0,2.9,10.3,32.0,29.71,20.09
2018,5,3,7,45,0.0,45.5,2.9,10.55,45.5,42.29,30.79
2018,5,3,8,0,0.0,59.0,2.9,10.8,59.0,54.89,41.38
2018,5,3,8,15,0.0,75.5,2.9,11.05,75.5,70.32,54.23
2018,5,3,8,30,0.0,92.0,2.9,11.3,92.0,85.76,66.96
2018,5,3,8,45,0.5,117.0,2.9,11.6,117.5,110.42,87.23
2018,5,3,9,0,1.0,142.0,2.9,11.9,143.0,135.21,107.33
2018,5,3,9,15,4.0,170.5,2.95,12.2,173.5,165.85,132.08
2018,5,3,9,30,7.0,199.0,3.0,12.5,204.0,196.51,156.53
2018,5,3,9,45,10.5,229.0,3.0,12.8,237.0,229.07,182.21
2018,5,3,10,0,14.0,259.0,3.0,13.1,270.0,261.49,207.44
2018,5,3,10,15,20.0,291.0,3.05,13.4,307.5,298.05,235.75
2018,5,3,10,30,26.0,323.0,3.1,13.7,345.0,344.52,271.35
2018,5,3,10,45,60.0,368.5,3.1,13.95,421.5,420.38,329.94
2018,5,3,11,0,94.0,414.0,3.1,14.2,498.0,494.47,385.78
2018,5,3,11,15,149.0,427.5,3.1,14.4,563.0,561.53,436.3
2018,5,3,11,30,204.0,441.0,3.1,14.6,628.0,616.87,477.4
2018,5,3,11,45,398.5,359.5,3.15,14.8,728.0,710.5,550.61
2018,5,3,12,0,593.0,278.0,3.2,15.0,828.0,784.85,608.07
2018,5,3,12,15,769.0,195.5,3.25,15.15,906.5,830.84,643.2
2018,5,3,12,30,945.0,113.0,3.3,15.3,985.0,867.0,668.39
2018,5,3,12,45,945.5,111.0,3.3,15.4,975.5,833.18,644.23
2018,5,3,13,0,946.0,109.0,3.3,15.5,966.0,796.98,618.84
2018,5,3,13,15,942.0,108.5,3.3,15.55,948.0,756.72,590.5
2018,5,3,13,30,938.0,108.0,3.3,15.6,930.0,714.65,558.68
2018,5,3,13,45,932.0,107.5,3.35,15.65,905.0,669.73,524.1
2018,5,3,14,0,926.0,107.0,3.4,15.7,880.0,623.54,487.71
2018,5,3,14,15,917.5,105.5,3.35,15.65,847.5,574.11,447.84
2018,5,3,14,30,909.0,104.0,3.3,15.6,815.0,524.05,406.46
2018,5,3,14,45,877.5,109.5,3.3,15.6,769.0,469.44,360.67
2018,5,3,15,0,846.0,115.0,3.3,15.6,723.0,411.38,311.4
2018,5,3,15,15,836.0,108.5,3.3,15.6,679.0,357.89,264.46
2018,5,3,15,30,826.0,102.0,3.3,15.6,635.0,304.94,217.26
2018,5,3,15,45,821.5,97.5,3.25,15.3,594.5,255.55,172.89
2018,5,3,16,0,817.0,93.0,3.2,15.0,554.0,206.47,129.95
2018,5,3,16,15,742.0,99.0,3.2,14.65,488.5,158.06,94.02
2018,5,3,16,30,667.0,105.0,3.2,14.3,423.0,111.26,65.21
2018,5,3,16,45,671.5,93.0,3.2,13.95,381.5,65.69,45.18
2018,5,3,17,0,676.0,81.0,3.2,13.6,340.0,52.81,41.65
2018,5,3,17,15,643.5,74.0,3.2,13.1,291.0,50.03,39.35
2018,5,3,17,30,611.0,67.0,3.2,12.6,242.0,47.03,36.76
2018,5,3,17,45,545.0,60.0,3.15,12.1,192.5,43.75,33.78
2018,5,3,18,0,479.0,53.0,3.1,11.6,143.0,40.35,30.49
2018,5,3,18,15,374.5,42.5,3.05,11.05,100.0,33.49,23.86
2018,5,3,18,30,270.0,32.0,3.0,10.5,57.0,26.28,15.67
2018,5,3,18,45,151.0,19.0,2.95,10.0,31.5,15.17,0.0
2018,5,3,19,0,32.0,6.0,2.9,9.5,6.0,5.72,0.0
2018,5,3,19,15,16.0,3.0,2.95,9.3,3.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,4,5,15,5.0,7.5,1.95,7.0,8.0,9.18,0.0
2018,5,4,5,30,10.0,15.0,2.2,7.5,16.0,19.21,0.0
2018,5,4,5,45,123.0,33.0,2.4,7.95,51.5,116.25,89.79
2018,5,4,6,0,236.0,51.0,2.6,8.4,87.0,216.21,179.26
2018,5,4,6,15,269.0,64.5,2.6,8.9,120.5,260.88,220.17
2018,5,4,6,30,302.0,78.0,2.6,9.4,154.0,308.2,261.86
2018,5,4,6,45,297.5,101.5,2.6,9.9,190.5,332.21,282.18
2018,5,4,7,0,293.0,125.0,2.6,10.4,227.0,367.34,310.32
2018,5,4,7,15,369.5,134.0,2.35,10.95,284.0,457.17,382.28
2018,5,4,7,30,446.0,143.0,2.1,11.5,341.0,538.57,444.62
2018,5,4,7,45,546.5,136.5,1.85,12.1,408.0,624.63,508.49
2018,5,4,8,0,647.0,130.0,1.6,12.7,475.0,722.76,576.29
2018,5,4,8,15,596.5,159.5,1.5,13.3,500.5,727.29,574.54
2018,5,4,8,30,546.0,189.0,1.4,13.9,526.0,721.33,565.23
2018,5,4,8,45,584.0,191.0,1.25,14.45,575.0,772.05,597.45
2018,5,4,9,0,622.0,193.0,1.1,15.0,624.0,816.96,623.75
2018,5,4,9,15,681.5,183.0,1.1,15.55,680.0,867.72,654.84
2018,5,4,9,30,741.0,173.0,1.1,16.1,736.0,917.03,684.23
2018,5,4,9,45,829.5,138.5,1.1,16.65,795.5,960.85,709.51
2018,5,4,10,0,918.0,104.0,1.1,17.2,855.0,1000.34,731.66
2018,5,4,10,15,816.0,162.5,1.15,17.7,846.5,969.73,710.07
2018,5,4,10,30,714.0,221.0,1.2,18.2,838.0,931.71,684.65
