Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,45,597.0,291.5,1.3,18.65,815.5,881.25,649.27
2018,5,4,11,0,480.0,362.0,1.4,19.1,793.0,829.16,611.27
2018,5,4,11,15,626.0,288.5,1.35,19.4,859.0,879.7,647.75
2018,5,4,11,30,772.0,215.0,1.3,19.7,925.0,924.37,676.76
2018,5,4,11,45,852.5,166.0,1.3,20.05,954.0,924.28,675.03
2018,5,4,12,0,933.0,117.0,1.3,20.4,983.0,918.95,670.59
2018,5,4,12,15,809.5,192.5,1.3,20.6,942.5,862.96,633.71
2018,5,4,12,30,686.0,268.0,1.3,20.8,902.0,806.66,594.23
2018,5,4,12,45,613.0,307.5,1.3,21.05,869.5,757.77,559.33
2018,5,4,13,0,540.0,347.0,1.3,21.3,837.0,713.48,527.08
2018,5,4,13,15,540.0,335.0,1.35,21.3,817.0,676.97,502.67
2018,5,4,13,30,540.0,323.0,1.4,21.3,797.0,639.69,477.07
2018,5,4,13,45,634.0,267.0,1.5,21.35,808.5,620.91,465.48
2018,5,4,14,0,728.0,211.0,1.6,21.4,820.0,595.13,447.63
2018,5,4,14,15,806.0,163.0,1.75,21.25,814.0,562.34,423.78
2018,5,4,14,30,884.0,115.0,1.9,21.1,808.0,522.94,393.39
2018,5,4,14,45,866.5,115.5,2.05,20.95,767.5,471.36,352.27
2018,5,4,15,0,849.0,116.0,2.2,20.8,727.0,415.13,306.47
2018,5,4,15,15,835.0,111.5,2.2,20.8,682.5,361.84,261.19
2018,5,4,15,30,821.0,107.0,2.2,20.8,638.0,309.48,215.93
2018,5,4,15,45,801.5,101.0,2.45,20.15,588.0,255.8,170.41
2018,5,4,16,0,782.0,95.0,2.7,19.5,538.0,204.02,127.19
2018,5,4,16,15,769.0,92.5,2.8,18.9,495.0,157.91,91.02
2018,5,4,16,30,756.0,90.0,2.9,18.3,452.0,113.36,62.32
2018,5,4,16,45,726.5,85.0,3.0,17.75,400.5,62.56,40.05
2018,5,4,17,0,697.0,80.0,3.1,17.2,349.0,52.01,40.32
2018,5,4,17,15,652.5,74.5,3.05,16.4,297.0,50.32,39.06
2018,5,4,17,30,608.0,69.0,3.0,15.6,245.0,48.52,37.62
2018,5,4,17,45,542.5,61.5,3.0,14.8,195.0,44.89,34.42
2018,5,4,18,0,477.0,54.0,3.0,14.0,145.0,41.1,30.86
2018,5,4,18,15,373.0,44.0,2.95,13.35,102.0,34.75,24.76
2018,5,4,18,30,269.0,34.0,2.9,12.7,59.0,28.12,17.26
2018,5,4,18,45,150.5,20.0,2.85,12.05,32.5,15.97,0.0
2018,5,4,19,0,32.0,6.0,2.8,11.4,6.0,5.72,0.0
2018,5,4,19,15,16.0,3.0,2.75,11.1,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.0,2.45,8.75,2.0,1.91,0.0
2018,5,5,5,30,0.0,4.0,2.5,9.0,4.0,3.7,0.0
2018,5,5,5,45,0.0,5.5,2.5,9.25,5.5,5.09,0.0
2018,5,5,6,0,0.0,7.0,2.5,9.5,7.0,6.48,0.0
2018,5,5,6,15,0.0,14.5,2.45,9.7,14.5,13.43,6.01
2018,5,5,6,30,0.0,22.0,2.4,9.9,22.0,20.39,12.15
2018,5,5,6,45,0.0,53.5,2.35,10.1,53.5,49.73,37.65
2018,5,5,7,0,0.0,85.0,2.3,10.3,85.0,80.96,64.44
2018,5,5,7,15,9.5,119.0,2.35,10.5,123.0,123.36,100.58
2018,5,5,7,30,19.0,153.0,2.4,10.7,161.0,166.48,136.63
2018,5,5,7,45,136.0,187.0,2.4,10.9,259.0,322.34,267.72
2018,5,5,8,0,253.0,221.0,2.4,11.1,357.0,476.23,390.89
2018,5,5,8,15,272.5,242.0,2.45,11.45,400.5,521.0,423.35
2018,5,5,8,30,292.0,263.0,2.5,11.8,444.0,565.49,455.68
2018,5,5,8,45,262.5,291.0,2.5,12.1,462.5,572.7,457.91
2018,5,5,9,0,233.0,319.0,2.5,12.4,481.0,563.36,448.21
2018,5,5,9,15,254.0,335.0,2.4,12.95,521.0,613.86,483.71
2018,5,5,9,30,275.0,351.0,2.3,13.5,561.0,649.63,507.49
2018,5,5,9,45,236.0,374.5,2.2,14.1,560.0,622.05,483.4
2018,5,5,10,0,197.0,398.0,2.1,14.7,559.0,606.19,468.26
2018,5,5,10,15,187.5,413.5,2.1,15.05,571.0,608.84,468.53
2018,5,5,10,30,178.0,429.0,2.1,15.4,583.0,610.49,468.01
2018,5,5,10,45,144.5,433.5,2.05,15.75,560.5,577.13,441.53
2018,5,5,11,0,111.0,438.0,2.0,16.1,538.0,543.76,415.33
2018,5,5,11,15,100.5,441.0,2.1,16.05,532.5,522.7,400.1
2018,5,5,11,30,90.0,444.0,2.2,16.0,527.0,510.48,391.1
2018,5,5,11,45,102.0,450.0,2.35,15.95,544.5,521.12,399.65
2018,5,5,12,0,114.0,456.0,2.5,15.9,562.0,534.55,410.07
2018,5,5,12,15,107.5,433.5,2.65,15.65,533.5,499.77,385.15
2018,5,5,12,30,101.0,411.0,2.8,15.4,505.0,465.73,360.7
2018,5,5,12,45,64.0,371.5,3.0,15.15,431.0,392.98,305.96
2018,5,5,13,0,27.0,332.0,3.2,14.9,357.0,325.09,253.92
2018,5,5,13,15,32.5,347.0,3.35,14.65,376.0,338.76,265.25
2018,5,5,13,30,38.0,362.0,3.5,14.4,395.0,351.41,275.53
2018,5,5,13,45,81.5,373.0,3.6,14.1,442.0,383.01,301.12
2018,5,5,14,0,125.0,384.0,3.7,13.8,489.0,405.35,319.16
2018,5,5,14,15,170.5,369.5,3.8,13.6,507.0,407.42,321.22
2018,5,5,14,30,216.0,355.0,3.9,13.4,525.0,405.26,319.53
2018,5,5,14,45,176.5,346.0,4.0,13.2,480.5,366.2,288.9
2018,5,5,15,0,137.0,337.0,4.1,13.0,436.0,330.82,261.36
2018,5,5,15,15,271.5,288.5,4.1,13.0,470.0,320.2,249.92
2018,5,5,15,30,406.0,240.0,4.1,13.0,504.0,296.56,225.7
2018,5,5,15,45,375.0,227.5,4.2,12.95,457.5,262.49,197.16
2018,5,5,16,0,344.0,215.0,4.3,12.9,411.0,224.71,166.48
2018,5,5,16,15,418.5,179.5,4.25,12.85,396.0,179.01,126.03
2018,5,5,16,30,493.0,144.0,4.2,12.8,381.0,133.59,89.55
2018,5,5,16,45,534.5,120.5,4.15,12.7,351.0,89.31,64.35
2018,5,5,17,0,576.0,97.0,4.1,12.6,321.0,64.49,52.21
2018,5,5,17,15,549.0,87.0,4.0,12.25,275.0,59.85,48.27
2018,5,5,17,30,522.0,77.0,3.9,11.9,229.0,54.83,43.86
2018,5,5,17,45,487.0,67.0,3.8,11.5,187.0,49.41,38.96
2018,5,5,18,0,452.0,57.0,3.7,11.1,145.0,43.64,33.53
2018,5,5,18,15,349.0,46.5,3.65,10.7,102.5,36.95,27.02
2018,5,5,18,30,246.0,36.0,3.6,10.3,60.0,28.27,17.83
2018,5,5,18,45,138.5,22.0,3.55,9.85,34.0,17.59,0.0
2018,5,5,19,0,31.0,8.0,3.5,9.4,8.0,7.63,0.0
2018,5,5,19,15,15.5,4.0,3.55,9.25,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,5,6,5,15,89.5,12.0,2.7,7.75,17.5,48.22,0.0
2018,5,6,5,30,179.0,24.0,2.9,8.1,35.0,130.43,51.43
2018,5,6,5,45,280.5,34.5,3.1,8.45,70.5,210.85,167.95
2018,5,6,6,0,382.0,45.0,3.3,8.8,106.0,291.73,243.27
2018,5,6,6,15,390.0,59.5,3.25,9.1,141.0,330.35,279.65
2018,5,6,6,30,398.0,74.0,3.2,9.4,176.0,365.05,310.85
2018,5,6,6,45,421.0,90.5,3.2,9.75,220.0,415.91,353.65
2018,5,6,7,0,444.0,107.0,3.2,10.1,264.0,467.35,395.25
2018,5,6,7,15,467.0,121.5,3.2,10.5,310.0,516.72,433.79
2018,5,6,7,30,490.0,136.0,3.2,10.9,356.0,566.3,471.34
2018,5,6,7,45,589.0,129.5,3.15,11.3,424.5,659.64,542.85
2018,5,6,8,0,688.0,123.0,3.1,11.7,493.0,751.58,608.99
2018,5,6,8,15,770.0,108.5,3.1,12.1,558.5,817.6,654.23
2018,5,6,8,30,852.0,94.0,3.1,12.5,624.0,889.75,702.95
2018,5,6,8,45,857.0,99.5,3.15,12.95,665.5,907.86,712.49
2018,5,6,9,0,862.0,105.0,3.2,13.4,707.0,930.83,725.96
2018,5,6,9,15,834.0,126.0,3.25,13.75,735.0,945.36,733.74
2018,5,6,9,30,806.0,147.0,3.3,14.1,763.0,947.45,733.01
2018,5,6,9,45,830.0,143.0,3.4,14.45,802.0,968.64,746.18
2018,5,6,10,0,854.0,139.0,3.5,14.8,841.0,987.06,757.3
2018,5,6,10,15,895.0,123.0,3.6,15.1,880.0,998.34,763.74
2018,5,6,10,30,936.0,107.0,3.7,15.4,919.0,1015.05,774.06
2018,5,6,10,45,845.5,164.0,3.8,15.65,910.5,985.83,753.09
2018,5,6,11,0,755.0,221.0,3.9,15.9,902.0,950.37,728.16
2018,5,6,11,15,816.5,187.5,4.0,16.05,933.5,954.16,730.79
2018,5,6,11,30,878.0,154.0,4.1,16.2,965.0,952.64,729.54
2018,5,6,11,45,787.5,211.5,4.15,16.35,942.0,912.27,701.04
2018,5,6,12,0,697.0,269.0,4.2,16.5,919.0,868.81,669.0
2018,5,6,12,15,605.5,321.0,4.25,16.45,884.5,816.89,629.69
2018,5,6,12,30,514.0,373.0,4.3,16.4,850.0,766.22,591.1
2018,5,6,12,45,507.5,365.5,4.3,16.4,832.5,731.38,565.91
2018,5,6,13,0,501.0,358.0,4.3,16.4,815.0,695.99,539.95
2018,5,6,13,15,549.0,329.5,4.25,16.25,821.0,680.34,529.29
2018,5,6,13,30,597.0,301.0,4.2,16.1,827.0,660.5,514.99
2018,5,6,13,45,400.5,341.5,4.1,15.9,690.0,542.76,424.18
2018,5,6,14,0,204.0,382.0,4.0,15.7,553.0,449.48,351.14
2018,5,6,14,15,238.5,364.0,3.95,15.45,557.0,433.58,339.52
2018,5,6,14,30,273.0,346.0,3.9,15.2,561.0,419.78,328.59
2018,5,6,14,45,273.0,335.5,3.8,14.9,542.0,393.6,307.61
2018,5,6,15,0,273.0,325.0,3.7,14.6,523.0,367.29,286.22
2018,5,6,15,15,403.0,265.0,3.7,14.6,537.5,340.43,261.37
2018,5,6,15,30,533.0,205.0,3.7,14.6,552.0,306.45,228.46
2018,5,6,15,45,425.5,217.5,3.65,14.0,481.5,260.32,192.62
2018,5,6,16,0,318.0,230.0,3.6,13.4,411.0,231.75,172.75
2018,5,6,16,15,233.0,211.5,3.6,13.1,338.0,187.43,140.73
2018,5,6,16,30,148.0,193.0,3.6,12.8,265.0,160.27,123.92
2018,5,6,16,45,181.0,147.5,3.55,12.5,225.5,119.1,93.14
2018,5,6,17,0,214.0,102.0,3.5,12.2,186.0,76.56,63.01
2018,5,6,17,15,305.0,95.5,3.45,11.95,196.0,66.23,54.03
2018,5,6,17,30,396.0,89.0,3.4,11.7,206.0,63.73,51.89
2018,5,6,17,45,358.0,75.0,3.35,11.45,165.0,54.94,43.94
2018,5,6,18,0,320.0,61.0,3.3,11.2,124.0,45.68,35.36
2018,5,6,18,15,250.5,47.5,3.2,10.95,88.0,36.31,26.48
2018,5,6,18,30,181.0,34.0,3.1,10.7,52.0,26.51,16.53
2018,5,6,18,45,103.5,20.5,3.0,10.45,29.5,16.27,0.0
2018,5,6,19,0,26.0,7.0,2.9,10.2,7.0,6.67,0.0
2018,5,6,19,15,13.0,3.5,2.9,10.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,2.55,7.75,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,2.5,7.8,2.0,0.0,0.0
2018,5,7,5,15,105.5,14.5,2.6,8.3,21.0,57.4,0.0
2018,5,7,5,30,202.0,27.0,2.7,8.8,40.0,146.76,69.91
2018,5,7,5,45,319.5,37.5,2.8,9.3,79.5,234.13,186.93
2018,5,7,6,0,437.0,48.0,2.9,9.8,119.0,326.26,270.84
2018,5,7,6,15,513.0,56.0,2.8,10.3,168.0,400.66,336.52
2018,5,7,6,30,589.0,64.0,2.7,10.8,217.0,480.5,403.91
2018,5,7,6,45,638.5,69.5,2.6,11.35,269.0,544.18,455.34
2018,5,7,7,0,688.0,75.0,2.5,11.9,321.0,610.23,505.64
2018,5,7,7,15,723.0,79.5,2.45,12.45,373.5,665.99,545.39
2018,5,7,7,30,758.0,84.0,2.4,13.0,426.0,718.73,581.52
2018,5,7,7,45,784.0,88.0,2.3,13.55,478.0,767.41,613.19
2018,5,7,8,0,810.0,92.0,2.2,14.1,530.0,815.26,643.28
2018,5,7,8,15,829.0,95.0,2.15,14.65,578.5,854.64,666.97
2018,5,7,8,30,848.0,98.0,2.1,15.2,627.0,892.26,689.0
2018,5,7,8,45,862.5,100.0,2.0,15.8,671.5,914.76,699.62
2018,5,7,9,0,877.0,102.0,1.9,16.4,716.0,942.67,713.84
2018,5,7,9,15,890.5,103.5,1.9,16.85,757.0,966.54,726.69
2018,5,7,9,30,904.0,105.0,1.9,17.3,798.0,987.69,737.74
2018,5,7,9,45,915.0,104.5,1.85,17.75,832.5,1001.33,743.23
2018,5,7,10,0,926.0,104.0,1.8,18.2,867.0,1011.94,746.88
2018,5,7,10,15,931.0,106.0,1.8,18.55,894.5,1016.29,747.57
2018,5,7,10,30,936.0,108.0,1.8,18.9,922.0,1017.36,746.34
2018,5,7,10,45,939.0,109.5,1.85,19.3,942.0,1012.68,742.14
2018,5,7,11,0,942.0,111.0,1.9,19.7,962.0,1004.74,736.02
2018,5,7,11,15,945.0,111.0,2.0,19.9,975.0,992.06,728.14
2018,5,7,11,30,948.0,111.0,2.1,20.1,988.0,976.24,718.28
2018,5,7,11,45,949.0,111.0,2.15,20.3,993.0,955.55,704.7
2018,5,7,12,0,950.0,111.0,2.2,20.5,998.0,931.96,689.25
2018,5,7,12,15,947.5,112.0,2.3,20.6,995.0,903.56,671.34
2018,5,7,12,30,945.0,113.0,2.4,20.7,992.0,872.65,651.6
2018,5,7,12,45,941.0,114.0,2.45,20.75,981.0,838.2,629.02
2018,5,7,13,0,937.0,115.0,2.5,20.8,970.0,801.64,604.82
2018,5,7,13,15,880.0,145.0,2.55,20.8,936.0,750.9,569.79
2018,5,7,13,30,823.0,175.0,2.6,20.8,902.0,702.12,533.73
2018,5,7,13,45,738.0,213.5,2.65,20.8,852.0,643.07,489.49
2018,5,7,14,0,653.0,252.0,2.7,20.8,802.0,590.52,449.4
2018,5,7,14,15,680.0,226.0,2.75,20.65,780.0,549.43,418.58
2018,5,7,14,30,707.0,200.0,2.8,20.5,758.0,505.34,384.32
2018,5,7,14,45,787.0,155.5,2.9,20.35,749.0,470.63,355.51
2018,5,7,15,0,867.0,111.0,3.0,20.2,740.0,428.71,319.21
2018,5,7,15,15,862.5,104.5,3.0,20.2,699.5,376.74,274.3
2018,5,7,15,30,858.0,98.0,3.0,20.2,659.0,324.64,228.53
2018,5,7,15,45,842.5,94.5,3.2,19.6,612.0,265.69,178.1
2018,5,7,16,0,827.0,91.0,3.4,19.0,565.0,214.58,134.53
2018,5,7,16,15,806.5,87.0,3.5,18.45,515.0,164.07,94.33
2018,5,7,16,30,786.0,83.0,3.6,17.9,465.0,115.9,61.85
2018,5,7,16,45,756.5,79.0,3.7,17.35,413.0,70.0,41.85
2018,5,7,17,0,727.0,75.0,3.8,16.8,361.0,53.16,41.38
2018,5,7,17,15,683.0,70.5,3.75,16.1,308.5,46.96,36.13
2018,5,7,17,30,639.0,66.0,3.7,15.4,256.0,45.77,35.21
2018,5,7,17,45,574.0,59.5,3.7,14.7,205.0,42.83,32.62
2018,5,7,18,0,509.0,53.0,3.7,14.0,154.0,39.79,29.76
2018,5,7,18,15,409.0,44.5,3.6,13.4,110.5,34.77,24.89
2018,5,7,18,30,309.0,36.0,3.5,12.8,67.0,29.6,19.1
2018,5,7,18,45,181.5,22.0,3.4,12.2,38.0,17.51,0.0
2018,5,7,19,0,54.0,8.0,3.3,11.6,9.0,7.63,0.0
2018,5,7,19,15,27.0,4.0,3.25,11.4,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,8,4,45,5.0,0.5,2.9,8.6,0.5,0.0,0.0
2018,5,8,5,0,10.0,1.0,3.0,8.7,1.0,0.0,0.0
2018,5,8,5,15,116.5,13.0,3.15,9.05,20.5,60.75,0.0
2018,5,8,5,30,223.0,25.0,3.3,9.4,40.0,154.17,82.99
2018,5,8,5,45,347.5,34.5,3.45,9.8,81.0,246.18,197.47
2018,5,8,6,0,472.0,44.0,3.6,10.2,122.0,342.06,284.54
2018,5,8,6,15,360.0,52.0,3.65,10.6,123.5,305.04,257.69
2018,5,8,6,30,248.0,60.0,3.7,11.0,125.0,250.76,213.16
2018,5,8,6,45,131.0,91.0,3.75,11.4,126.0,194.82,164.28
2018,5,8,7,0,14.0,122.0,3.8,11.8,127.0,131.85,107.57
2018,5,8,7,15,14.0,137.5,3.85,12.15,143.0,147.02,119.99
2018,5,8,7,30,14.0,153.0,3.9,12.5,159.0,162.18,132.08
2018,5,8,7,45,20.0,174.5,3.9,12.85,184.5,188.83,153.7
2018,5,8,8,0,26.0,196.0,3.9,13.2,210.0,227.1,184.46
2018,5,8,8,15,61.0,233.0,3.8,13.3,270.0,298.17,242.32
2018,5,8,8,30,96.0,270.0,3.7,13.4,330.0,370.26,299.61
2018,5,8,8,45,311.0,244.5,3.6,13.5,459.0,564.78,456.12
2018,5,8,9,0,526.0,219.0,3.5,13.6,588.0,754.01,600.26
2018,5,8,9,15,704.5,161.0,3.4,13.65,685.0,868.96,682.22
2018,5,8,9,30,883.0,103.0,3.3,13.7,782.0,966.59,747.95
2018,5,8,9,45,891.0,104.5,3.2,13.7,815.0,979.43,753.87
2018,5,8,10,0,899.0,106.0,3.1,13.7,848.0,989.25,758.53
2018,5,8,10,15,906.5,106.0,3.1,14.0,875.0,993.87,759.73
2018,5,8,10,30,914.0,106.0,3.1,14.3,902.0,995.34,758.97
2018,5,8,10,45,919.5,106.0,3.05,14.6,922.5,991.71,754.47
2018,5,8,11,0,925.0,106.0,3.0,14.9,943.0,984.88,748.0
2018,5,8,11,15,929.0,105.0,3.0,15.4,956.0,972.47,737.77
2018,5,8,11,30,933.0,104.0,3.0,15.9,969.0,956.97,725.62
2018,5,8,11,45,935.5,103.5,3.05,16.35,975.0,937.58,711.49
2018,5,8,12,0,938.0,103.0,3.1,16.8,981.0,915.27,695.45
2018,5,8,12,15,936.5,103.5,3.2,17.15,978.0,887.71,676.43
2018,5,8,12,30,935.0,104.0,3.3,17.5,975.0,857.63,655.62
2018,5,8,12,45,931.5,104.0,3.4,17.85,964.0,823.15,631.62
2018,5,8,13,0,928.0,104.0,3.5,18.2,953.0,786.57,605.99
2018,5,8,13,15,924.5,104.0,3.65,18.2,936.0,748.04,579.76
2018,5,8,13,30,921.0,104.0,3.8,18.2,919.0,707.71,550.49
2018,5,8,13,45,916.5,102.5,4.0,18.25,894.5,663.84,517.29
2018,5,8,14,0,912.0,101.0,4.2,18.3,870.0,618.63,482.15
2018,5,8,14,15,904.0,99.5,4.3,18.1,838.5,570.39,444.01
2018,5,8,14,30,896.0,98.0,4.4,17.9,807.0,521.51,404.28
2018,5,8,14,45,886.5,96.5,4.5,17.7,770.0,471.53,362.49
2018,5,8,15,0,877.0,95.0,4.6,17.5,733.0,421.46,319.41
2018,5,8,15,15,864.0,92.5,4.6,17.5,690.5,369.5,273.53
2018,5,8,15,30,851.0,90.0,4.6,17.5,648.0,318.23,227.58
2018,5,8,15,45,833.0,88.5,4.5,16.95,601.5,267.44,182.51
2018,5,8,16,0,815.0,87.0,4.4,16.4,555.0,211.22,134.07
2018,5,8,16,15,790.5,84.5,4.3,16.1,505.0,162.04,94.25
2018,5,8,16,30,766.0,82.0,4.2,15.8,455.0,115.58,62.39
2018,5,8,16,45,734.5,78.0,4.1,15.5,403.5,70.65,41.87
2018,5,8,17,0,703.0,74.0,4.0,15.2,352.0,52.14,40.74
2018,5,8,17,15,660.5,69.0,3.9,14.8,300.5,45.64,35.15
2018,5,8,17,30,618.0,64.0,3.8,14.4,249.0,44.0,33.78
2018,5,8,17,45,555.5,58.0,3.65,14.05,200.0,41.41,31.45
2018,5,8,18,0,493.0,52.0,3.5,13.7,151.0,38.73,28.87
2018,5,8,18,15,397.5,43.5,3.35,13.25,108.5,33.66,23.97
2018,5,8,18,30,302.0,35.0,3.2,12.8,66.0,28.41,18.26
2018,5,8,18,45,179.0,21.5,3.0,12.4,37.5,17.76,0.0
2018,5,8,19,0,56.0,8.0,2.8,12.0,9.0,7.63,0.0
2018,5,8,19,15,28.0,4.0,2.75,11.75,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,2.9,9.2,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,2.9,9.2,2.0,0.0,0.0
2018,5,9,5,15,140.0,14.0,3.1,9.6,23.5,71.74,0.0
2018,5,9,5,30,264.0,26.0,3.3,10.0,45.0,175.77,103.34
2018,5,9,5,45,381.0,35.0,3.45,10.45,86.5,264.53,212.53
2018,5,9,6,0,498.0,44.0,3.6,10.9,128.0,357.42,296.75
2018,5,9,6,15,417.0,61.5,3.7,11.25,148.0,351.23,295.62
2018,5,9,6,30,336.0,79.0,3.8,11.6,168.0,333.51,282.35
2018,5,9,6,45,282.5,109.0,3.9,11.95,195.0,333.52,282.05
2018,5,9,7,0,229.0,139.0,4.0,12.3,222.0,340.7,286.29
2018,5,9,7,15,184.0,154.5,4.05,12.6,227.5,317.89,265.96
2018,5,9,7,30,139.0,170.0,4.1,12.9,233.0,303.6,252.16
2018,5,9,7,45,172.0,175.0,4.2,13.25,262.5,337.75,280.06
2018,5,9,8,0,205.0,180.0,4.3,13.6,292.0,387.27,319.55
2018,5,9,8,15,364.5,176.5,4.3,13.9,397.0,541.46,443.61
2018,5,9,8,30,524.0,173.0,4.3,14.2,502.0,686.95,555.96
2018,5,9,8,45,689.0,140.0,4.35,14.5,605.5,816.05,650.11
2018,5,9,9,0,854.0,107.0,4.4,14.8,709.0,929.23,729.1
2018,5,9,9,15,868.0,109.0,4.4,15.05,750.0,953.76,743.37
2018,5,9,9,30,882.0,111.0,4.4,15.3,791.0,975.63,756.39
2018,5,9,9,45,893.5,111.0,4.4,15.55,825.5,990.09,764.26
2018,5,9,10,0,905.0,111.0,4.4,15.8,860.0,1001.58,770.22
2018,5,9,10,15,928.0,104.5,4.4,16.05,894.0,1014.2,777.07
2018,5,9,10,30,951.0,98.0,4.4,16.3,928.0,1023.68,781.85
2018,5,9,10,45,954.0,99.0,4.4,16.5,948.0,1018.56,776.89
2018,5,9,11,0,957.0,100.0,4.4,16.7,968.0,1010.14,769.94
2018,5,9,11,15,958.5,101.5,4.35,16.8,981.0,997.57,760.12
2018,5,9,11,30,960.0,103.0,4.3,16.9,994.0,981.81,748.4
2018,5,9,11,45,959.0,104.0,4.25,17.05,998.5,960.24,732.69
2018,5,9,12,0,958.0,105.0,4.2,17.2,1003.0,935.78,715.12
2018,5,9,12,15,955.0,106.5,4.2,17.3,999.5,907.36,695.24
2018,5,9,12,30,952.0,108.0,4.2,17.4,996.0,876.43,673.6
2018,5,9,12,45,947.0,109.5,4.2,17.45,985.0,841.57,649.27
2018,5,9,13,0,942.0,111.0,4.2,17.5,974.0,804.64,623.38
2018,5,9,13,15,938.5,110.0,4.25,17.5,956.0,764.66,595.45
2018,5,9,13,30,935.0,109.0,4.3,17.5,938.0,722.89,564.59
2018,5,9,13,45,929.0,108.0,4.35,17.5,912.5,677.93,530.15
2018,5,9,14,0,923.0,107.0,4.4,17.5,887.0,631.72,493.93
2018,5,9,14,15,915.0,106.0,4.45,17.35,855.5,583.39,455.42
2018,5,9,14,30,907.0,105.0,4.5,17.2,824.0,534.4,415.3
2018,5,9,14,45,896.5,104.0,4.55,17.0,786.5,483.83,372.91
2018,5,9,15,0,886.0,103.0,4.6,16.8,749.0,433.24,329.33
2018,5,9,15,15,872.5,100.5,4.6,16.8,706.0,380.63,282.92
2018,5,9,15,30,859.0,98.0,4.6,16.8,663.0,328.73,236.43
2018,5,9,15,45,841.5,95.5,4.75,16.25,615.5,270.13,185.18
2018,5,9,16,0,824.0,93.0,4.9,15.7,568.0,219.57,141.09
2018,5,9,16,15,800.0,90.0,4.85,15.35,517.5,169.58,100.32
2018,5,9,16,30,776.0,87.0,4.8,15.0,467.0,122.29,67.37
2018,5,9,16,45,745.0,83.0,4.75,14.6,415.0,76.86,45.94
2018,5,9,17,0,714.0,79.0,4.7,14.2,363.0,50.72,39.63
2018,5,9,17,15,669.5,74.5,4.55,13.8,310.5,49.72,38.93
2018,5,9,17,30,625.0,70.0,4.4,13.4,258.0,48.69,38.12
2018,5,9,17,45,559.0,63.0,4.25,12.95,207.5,45.48,35.25
2018,5,9,18,0,493.0,56.0,4.1,12.5,157.0,42.14,32.07
2018,5,9,18,15,392.5,47.0,3.95,12.1,113.0,36.77,26.86
2018,5,9,18,30,292.0,38.0,3.8,11.7,69.0,31.22,20.87
2018,5,9,18,45,167.0,23.0,3.65,11.3,39.0,18.24,0.82
2018,5,9,19,0,42.0,8.0,3.5,10.9,9.0,7.63,0.0
2018,5,9,19,15,21.0,4.0,3.45,10.75,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,2.35,8.45,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,2.3,8.5,2.0,0.0,0.0
2018,5,10,5,15,85.5,14.5,2.45,9.05,20.5,49.65,0.0
2018,5,10,5,30,162.0,27.0,2.6,9.6,39.0,131.46,81.23
2018,5,10,5,45,266.0,39.5,2.75,10.1,77.0,210.0,168.92
2018,5,10,6,0,370.0,52.0,2.9,10.6,115.0,295.8,245.91
2018,5,10,6,15,413.0,64.0,2.9,10.95,156.5,352.36,296.4
2018,5,10,6,30,456.0,76.0,2.9,11.3,198.0,411.82,347.33
2018,5,10,6,45,565.0,77.0,2.9,11.65,261.0,506.31,425.33
2018,5,10,7,0,674.0,78.0,2.9,12.0,324.0,607.33,504.84
2018,5,10,7,15,709.5,82.5,2.95,12.45,376.5,663.05,545.22
2018,5,10,7,30,745.0,87.0,3.0,12.9,429.0,715.62,582.32
2018,5,10,7,45,771.0,90.5,3.1,13.3,480.0,763.31,615.27
2018,5,10,8,0,797.0,94.0,3.2,13.7,531.0,810.2,647.03
2018,5,10,8,15,816.0,97.0,3.25,14.15,579.0,849.22,672.17
2018,5,10,8,30,835.0,100.0,3.3,14.6,627.0,886.52,695.81
2018,5,10,8,45,808.5,119.0,3.3,15.05,658.5,898.46,700.94
2018,5,10,9,0,782.0,138.0,3.3,15.5,690.0,905.93,703.21
2018,5,10,9,15,688.5,189.0,3.35,15.85,695.0,886.66,687.46
2018,5,10,9,30,595.0,240.0,3.4,16.2,700.0,854.47,661.64
2018,5,10,9,45,551.0,274.5,3.4,16.55,715.0,845.32,651.83
2018,5,10,10,0,507.0,309.0,3.4,16.9,730.0,836.63,642.2
2018,5,10,10,15,498.5,327.0,3.35,17.1,752.0,842.23,643.97
2018,5,10,10,30,490.0,345.0,3.3,17.3,774.0,845.44,644.04
2018,5,10,10,45,494.5,356.0,3.3,17.55,797.0,851.8,647.0
2018,5,10,11,0,499.0,367.0,3.3,17.8,820.0,855.85,648.4
2018,5,10,11,15,505.5,372.5,3.3,17.9,837.0,854.13,646.42
2018,5,10,11,30,512.0,378.0,3.3,18.0,854.0,850.17,643.0
2018,5,10,11,45,532.0,369.0,3.25,18.15,866.0,842.45,637.21
2018,5,10,12,0,552.0,360.0,3.2,18.3,878.0,832.31,629.78
2018,5,10,12,15,612.5,321.5,3.35,18.25,895.0,824.83,627.13
2018,5,10,12,30,673.0,283.0,3.5,18.2,912.0,815.53,622.88
2018,5,10,12,45,633.0,301.5,3.6,18.1,888.0,773.49,592.49
2018,5,10,13,0,593.0,320.0,3.7,18.0,864.0,734.39,563.96
2018,5,10,13,15,610.5,303.5,3.8,17.95,854.5,702.96,541.94
2018,5,10,13,30,628.0,287.0,3.9,17.9,845.0,671.42,519.21
2018,5,10,13,45,713.0,231.0,4.0,17.8,848.0,646.16,501.8
2018,5,10,14,0,798.0,175.0,4.1,17.7,851.0,615.91,479.52
2018,5,10,14,15,843.0,143.5,4.15,17.6,834.0,574.5,447.07
2018,5,10,14,30,888.0,112.0,4.2,17.5,817.0,532.57,412.79
2018,5,10,14,45,877.0,110.5,4.25,17.4,779.5,482.27,370.78
2018,5,10,15,0,866.0,109.0,4.3,17.3,742.0,432.04,327.72
2018,5,10,15,15,852.5,106.0,4.3,17.3,699.0,380.02,282.15
2018,5,10,15,30,839.0,103.0,4.3,17.3,656.0,322.45,231.6
2018,5,10,15,45,820.5,100.5,4.4,16.85,609.0,271.06,186.27
2018,5,10,16,0,802.0,98.0,4.5,16.4,562.0,221.41,143.13
2018,5,10,16,15,774.5,94.5,4.5,16.0,510.0,171.71,102.82
2018,5,10,16,30,747.0,91.0,4.5,15.6,458.0,125.07,70.19
2018,5,10,16,45,714.5,86.5,4.55,15.2,406.5,75.05,43.79
2018,5,10,17,0,682.0,82.0,4.6,14.8,355.0,52.67,41.26
2018,5,10,17,15,637.0,77.5,4.55,14.25,304.0,51.8,40.7
2018,5,10,17,30,592.0,73.0,4.5,13.7,253.0,50.9,40.04
2018,5,10,17,45,524.0,67.0,4.5,13.15,204.0,48.68,38.08
2018,5,10,18,0,456.0,61.0,4.5,12.6,155.0,46.45,35.92
2018,5,10,18,15,357.5,51.0,4.4,12.1,112.0,38.97,28.83
2018,5,10,18,30,259.0,41.0,4.3,11.6,69.0,32.06,21.71
2018,5,10,18,45,149.5,25.0,4.15,11.15,39.5,19.84,3.17
2018,5,10,19,0,40.0,9.0,4.0,10.7,10.0,8.58,0.0
2018,5,10,19,15,20.0,4.5,3.9,10.5,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,11,4,45,8.0,1.0,2.1,8.0,1.0,0.0,0.0
2018,5,11,5,0,16.0,2.0,2.1,8.1,2.0,0.0,0.0
2018,5,11,5,15,80.5,14.5,2.35,8.6,20.0,47.71,0.0
2018,5,11,5,30,145.0,27.0,2.6,9.1,38.0,124.45,80.52
2018,5,11,5,45,232.5,40.0,2.8,9.65,73.5,193.61,156.24
2018,5,11,6,0,320.0,53.0,3.0,10.2,109.0,267.38,222.96
2018,5,11,6,15,361.0,66.5,3.15,10.7,149.0,321.43,271.28
2018,5,11,6,30,402.0,80.0,3.3,11.2,189.0,378.44,320.38
2018,5,11,6,45,436.0,93.5,3.45,11.75,234.5,433.18,365.76
2018,5,11,7,0,470.0,107.0,3.6,12.3,280.0,489.54,410.9
2018,5,11,7,15,481.0,123.5,3.65,12.85,323.5,533.3,444.06
2018,5,11,7,30,492.0,140.0,3.7,13.4,367.0,576.28,475.69
2018,5,11,7,45,520.5,149.5,3.75,13.95,414.0,624.48,511.04
2018,5,11,8,0,549.0,159.0,3.8,14.5,461.0,672.77,545.6
2018,5,11,8,15,562.5,171.0,3.85,15.0,504.5,710.49,571.34
2018,5,11,8,30,576.0,183.0,3.9,15.5,548.0,752.67,599.82
2018,5,11,8,45,591.0,196.0,3.9,16.0,593.0,789.83,624.11
2018,5,11,9,0,606.0,209.0,3.9,16.5,638.0,825.16,646.76
2018,5,11,9,15,615.0,221.5,3.95,16.9,677.5,852.21,663.63
2018,5,11,9,30,624.0,234.0,4.0,17.3,717.0,876.91,678.79
2018,5,11,9,45,744.0,188.0,4.0,17.65,788.5,944.84,724.83
2018,5,11,10,0,864.0,142.0,4.0,18.0,860.0,1005.47,763.98
2018,5,11,10,15,911.5,122.5,4.0,18.3,902.0,1019.44,771.12
2018,5,11,10,30,959.0,103.0,4.0,18.6,944.0,1038.97,782.46
2018,5,11,10,45,965.0,102.5,4.0,18.9,965.0,1035.03,778.0
2018,5,11,11,0,971.0,102.0,4.0,19.2,986.0,1027.77,771.64
2018,5,11,11,15,974.5,102.0,3.95,19.45,999.5,1015.36,761.79
2018,5,11,11,30,978.0,102.0,3.9,19.7,1013.0,999.7,749.94
2018,5,11,11,45,980.0,101.5,3.9,19.9,1018.5,979.04,735.3
2018,5,11,12,0,982.0,101.0,3.9,20.1,1024.0,955.36,718.72
2018,5,11,12,15,980.0,101.5,3.9,20.3,1021.0,926.32,698.55
2018,5,11,12,30,978.0,102.0,3.9,20.5,1018.0,894.68,676.62
2018,5,11,12,45,974.5,102.5,3.9,20.7,1007.0,859.41,652.14
2018,5,11,13,0,971.0,103.0,3.9,20.9,996.0,821.92,626.05
2018,5,11,13,15,968.0,102.0,3.95,21.0,978.0,781.39,598.13
2018,5,11,13,30,965.0,101.0,4.0,21.1,960.0,738.97,567.7
2018,5,11,13,45,960.5,100.0,4.1,21.2,935.0,693.87,533.71
2018,5,11,14,0,956.0,99.0,4.2,21.3,910.0,647.35,497.83
2018,5,11,14,15,949.5,97.0,4.25,21.3,878.0,597.66,458.74
2018,5,11,14,30,943.0,95.0,4.3,21.3,846.0,547.14,417.95
2018,5,11,14,45,934.0,94.0,4.35,21.3,808.5,495.7,375.38
2018,5,11,15,0,925.0,93.0,4.4,21.3,771.0,444.05,331.49
2018,5,11,15,15,913.0,91.0,4.4,21.3,727.5,390.57,285.13
2018,5,11,15,30,901.0,89.0,4.4,21.3,684.0,337.63,238.45
2018,5,11,15,45,886.5,86.0,4.35,21.05,636.5,284.03,191.36
2018,5,11,16,0,872.0,83.0,4.3,20.8,589.0,231.65,146.08
2018,5,11,16,15,853.0,79.0,4.15,20.5,538.0,179.28,103.63
2018,5,11,16,30,834.0,75.0,4.0,20.2,487.0,121.73,62.42
2018,5,11,16,45,807.5,71.0,3.85,19.9,434.0,73.43,38.71
2018,5,11,17,0,781.0,67.0,3.7,19.6,381.0,46.55,35.11
2018,5,11,17,15,742.0,63.0,3.5,18.95,327.5,45.26,34.19
2018,5,11,17,30,703.0,59.0,3.3,18.3,274.0,43.94,33.17
2018,5,11,17,45,646.0,53.5,3.15,17.7,222.5,41.22,30.81
2018,5,11,18,0,589.0,48.0,3.0,17.1,171.0,35.09,25.31
2018,5,11,18,15,497.0,41.0,2.9,16.55,125.0,31.13,21.51
2018,5,11,18,30,405.0,34.0,2.8,16.0,79.0,27.06,17.2
2018,5,11,18,45,259.0,23.0,2.7,15.45,46.5,18.87,3.94
2018,5,11,19,0,113.0,12.0,2.6,14.9,14.0,11.44,0.0
2018,5,11,19,15,56.5,6.0,2.55,14.75,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,4,45,17.5,2.5,1.95,10.6,2.0,0.0,0.0
2018,5,12,5,0,35.0,5.0,1.9,10.7,4.0,0.0,0.0
2018,5,12,5,15,167.0,16.5,1.95,11.5,28.0,86.33,0.0
2018,5,12,5,30,299.0,28.0,2.0,12.3,52.0,199.26,134.22
2018,5,12,5,45,409.5,36.0,2.05,13.05,94.0,282.44,225.79
2018,5,12,6,0,520.0,44.0,2.1,13.8,136.0,372.35,304.78
2018,5,12,6,15,588.0,50.5,2.15,14.35,186.0,443.76,366.08
2018,5,12,6,30,656.0,57.0,2.2,14.9,236.0,515.98,425.53
2018,5,12,6,45,700.5,61.0,2.3,15.5,288.5,577.7,473.87
2018,5,12,7,0,745.0,65.0,2.4,16.1,341.0,641.14,520.37
2018,5,12,7,15,777.0,68.5,2.4,16.6,394.0,695.78,558.35
2018,5,12,7,30,809.0,72.0,2.4,17.1,447.0,750.58,595.27
2018,5,12,7,45,832.0,75.0,2.45,17.55,498.5,797.09,625.66
2018,5,12,8,0,855.0,78.0,2.5,18.0,550.0,835.36,649.68
2018,5,12,8,15,871.5,80.5,2.35,18.45,598.5,873.01,671.32
2018,5,12,8,30,888.0,83.0,2.2,18.9,647.0,908.78,691.04
2018,5,12,8,45,901.5,84.5,2.1,19.35,691.5,938.46,706.68
2018,5,12,9,0,915.0,86.0,2.0,19.8,736.0,965.69,720.45
2018,5,12,9,15,920.5,90.0,1.95,20.1,774.5,985.52,730.18
2018,5,12,9,30,926.0,94.0,1.9,20.4,813.0,1002.28,737.97
2018,5,12,9,45,928.5,98.5,1.85,20.65,845.5,1013.5,742.38
2018,5,12,10,0,931.0,103.0,1.8,20.9,878.0,1021.43,744.81
2018,5,12,10,15,936.0,104.5,1.85,21.05,905.0,1025.27,746.44
2018,5,12,10,30,941.0,106.0,1.9,21.2,932.0,1025.83,746.16
2018,5,12,10,45,945.0,106.5,1.9,21.35,952.0,1021.12,741.99
2018,5,12,11,0,949.0,107.0,1.9,21.5,972.0,1013.15,735.95
2018,5,12,11,15,950.5,107.5,2.0,21.55,984.0,999.61,728.03
2018,5,12,11,30,952.0,108.0,2.1,21.6,996.0,982.96,718.15
2018,5,12,11,45,952.5,107.5,2.2,21.6,1000.5,961.43,705.22
2018,5,12,12,0,953.0,107.0,2.3,21.6,1005.0,937.04,690.36
2018,5,12,12,15,946.0,111.0,2.4,21.6,1000.5,907.75,672.15
2018,5,12,12,30,939.0,115.0,2.5,21.6,996.0,876.14,652.22
2018,5,12,12,45,929.5,119.5,2.65,21.55,983.5,840.88,630.09
2018,5,12,13,0,920.0,124.0,2.8,21.5,971.0,803.82,606.37
2018,5,12,13,15,915.5,123.0,2.9,21.35,952.5,763.96,580.27
2018,5,12,13,30,911.0,122.0,3.0,21.2,934.0,722.45,551.05
2018,5,12,13,45,904.5,120.5,3.15,21.05,908.5,677.76,518.66
2018,5,12,14,0,898.0,119.0,3.3,20.9,883.0,631.95,484.47
2018,5,12,14,15,888.5,118.5,3.4,20.6,851.0,584.39,448.02
2018,5,12,14,30,879.0,118.0,3.5,20.3,819.0,536.34,410.06
2018,5,12,14,45,867.0,116.5,3.55,20.05,781.0,486.07,369.12
2018,5,12,15,0,855.0,115.0,3.6,19.8,743.0,430.66,323.21
2018,5,12,15,15,841.0,112.0,3.6,19.8,700.0,378.6,278.4
2018,5,12,15,30,827.0,109.0,3.6,19.8,657.0,327.44,233.57
2018,5,12,15,45,808.0,106.0,3.7,19.0,610.0,276.17,189.28
2018,5,12,16,0,789.0,103.0,3.8,18.2,563.0,226.72,146.97
2018,5,12,16,15,764.5,99.5,3.75,17.65,513.0,178.1,107.58
2018,5,12,16,30,740.0,96.0,3.7,17.1,463.0,126.61,70.48
2018,5,12,16,45,708.0,91.5,3.65,16.6,411.5,82.22,47.7
2018,5,12,17,0,676.0,87.0,3.6,16.1,360.0,56.09,44.04
2018,5,12,17,15,632.0,81.0,3.45,15.55,308.5,54.23,42.64
2018,5,12,17,30,588.0,75.0,3.3,15.0,257.0,52.24,41.03
2018,5,12,17,45,526.0,68.0,3.1,14.45,208.0,49.24,38.4
2018,5,12,18,0,464.0,61.0,2.9,13.9,159.0,46.12,35.48
2018,5,12,18,15,370.5,50.5,2.65,13.4,115.5,39.55,29.26
2018,5,12,18,30,277.0,40.0,2.4,12.9,72.0,31.13,21.02
2018,5,12,18,45,166.5,26.0,2.2,12.35,42.5,20.58,6.16
2018,5,12,19,0,56.0,12.0,2.0,11.8,13.0,11.44,0.0
2018,5,12,19,15,28.0,6.0,1.95,11.6,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,13,4,45,5.0,2.0,2.05,9.25,2.0,0.0,0.0
2018,5,13,5,0,10.0,4.0,2.1,9.4,4.0,0.0,0.0
2018,5,13,5,15,8.0,11.0,2.3,9.75,11.0,13.88,0.0
2018,5,13,5,30,6.0,18.0,2.5,10.1,18.0,19.88,9.01
2018,5,13,5,45,4.0,31.0,2.65,10.4,31.0,30.87,20.34
2018,5,13,6,0,2.0,44.0,2.8,10.7,44.0,42.81,31.08
2018,5,13,6,15,26.5,61.5,2.85,10.95,68.5,80.42,64.25
2018,5,13,6,30,51.0,79.0,2.9,11.2,93.0,116.17,95.69
2018,5,13,6,45,71.5,109.0,2.9,11.4,133.0,166.42,138.8
2018,5,13,7,0,92.0,139.0,2.9,11.6,173.0,229.0,191.2
2018,5,13,7,15,143.0,166.5,2.9,11.95,228.5,301.86,251.59
2018,5,13,7,30,194.0,194.0,2.9,12.3,284.0,377.34,312.46
2018,5,13,7,45,171.5,217.0,2.85,12.6,303.5,388.48,318.85
2018,5,13,8,0,149.0,240.0,2.8,12.9,323.0,397.49,323.65
2018,5,13,8,15,135.0,260.0,2.8,13.3,340.0,408.5,330.2
2018,5,13,8,30,121.0,280.0,2.8,13.7,357.0,418.21,335.65
2018,5,13,8,45,74.0,268.0,2.8,14.1,316.0,345.88,276.64
2018,5,13,9,0,27.0,256.0,2.8,14.5,275.0,286.87,227.79
2018,5,13,9,15,29.0,273.0,2.8,14.8,294.5,305.32,241.7
2018,5,13,9,30,31.0,290.0,2.8,15.1,314.0,323.52,255.06
2018,5,13,9,45,60.0,337.0,2.85,15.45,386.0,399.59,313.63
2018,5,13,10,0,89.0,384.0,2.9,15.8,458.0,475.03,370.13
2018,5,13,10,15,154.0,404.5,2.95,16.0,538.0,568.12,440.04
2018,5,13,10,30,219.0,425.0,3.0,16.2,618.0,647.29,498.18
2018,5,13,10,45,374.0,373.5,3.05,16.45,711.5,746.74,573.07
2018,5,13,11,0,529.0,322.0,3.1,16.7,805.0,841.6,642.5
2018,5,13,11,15,726.0,219.5,3.15,16.85,892.5,913.05,695.32
2018,5,13,11,30,923.0,117.0,3.2,17.0,980.0,966.26,730.75
2018,5,13,11,45,901.5,129.0,3.25,17.1,975.5,937.36,710.45
2018,5,13,12,0,880.0,141.0,3.3,17.2,971.0,906.23,689.29
2018,5,13,12,15,883.0,140.0,3.4,17.2,971.0,882.25,673.59
2018,5,13,12,30,886.0,139.0,3.5,17.2,971.0,855.75,655.98
2018,5,13,12,45,857.0,154.0,3.55,17.2,952.0,815.67,628.42
2018,5,13,13,0,828.0,169.0,3.6,17.2,933.0,777.33,601.96
2018,5,13,13,15,854.0,152.0,3.65,17.1,927.0,747.04,580.52
2018,5,13,13,30,880.0,135.0,3.7,17.0,921.0,714.09,556.47
2018,5,13,13,45,874.5,133.5,3.7,16.9,896.5,671.25,523.82
2018,5,13,14,0,869.0,132.0,3.7,16.8,872.0,627.26,489.62
2018,5,13,14,15,861.5,129.5,3.75,16.6,841.0,580.38,452.7
2018,5,13,14,30,854.0,127.0,3.8,16.4,810.0,532.9,414.3
2018,5,13,14,45,844.0,124.5,3.8,16.2,773.0,479.32,370.15
2018,5,13,15,0,834.0,122.0,3.8,16.0,736.0,429.81,327.92
2018,5,13,15,15,820.0,119.0,3.8,16.0,694.0,378.8,283.37
2018,5,13,15,30,806.0,116.0,3.8,16.0,652.0,328.72,238.87
2018,5,13,15,45,789.5,112.0,3.8,15.5,606.0,278.33,194.42
2018,5,13,16,0,773.0,108.0,3.8,15.0,560.0,229.52,151.83
2018,5,13,16,15,751.5,103.0,3.75,14.65,511.0,180.95,111.71
2018,5,13,16,30,730.0,98.0,3.7,14.3,462.0,129.05,73.36
2018,5,13,16,45,700.0,93.0,3.65,13.95,411.0,84.86,49.72
2018,5,13,17,0,670.0,88.0,3.6,13.6,360.0,56.68,45.01
2018,5,13,17,15,627.5,82.0,3.55,13.15,309.0,54.86,43.61
2018,5,13,17,30,585.0,76.0,3.5,12.7,258.0,52.91,42.01
2018,5,13,17,45,524.5,68.5,3.4,12.3,209.0,49.51,38.99
2018,5,13,18,0,464.0,61.0,3.3,11.9,160.0,45.95,35.65
2018,5,13,18,15,372.5,51.0,3.15,11.5,117.0,39.85,29.8
2018,5,13,18,30,281.0,41.0,3.0,11.1,74.0,31.88,21.92
2018,5,13,18,45,170.5,27.0,2.85,10.75,44.0,21.36,7.72
2018,5,13,19,0,60.0,13.0,2.7,10.4,14.0,12.39,0.0
2018,5,13,19,15,30.0,6.5,2.7,10.25,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,14,5,15,19.5,5.0,2.5,8.6,6.5,13.08,0.0
2018,5,14,5,30,39.0,10.0,2.5,8.8,13.0,34.87,20.86
2018,5,14,5,45,38.5,11.0,2.55,9.0,16.0,36.02,25.29
2018,5,14,6,0,38.0,12.0,2.6,9.2,19.0,37.82,27.7
2018,5,14,6,15,19.0,14.5,2.55,9.55,18.0,27.03,18.36
2018,5,14,6,30,0.0,17.0,2.5,9.9,17.0,15.75,8.11
2018,5,14,6,45,0.0,31.0,2.45,10.2,31.0,28.77,19.44
2018,5,14,7,0,0.0,45.0,2.4,10.5,45.0,41.8,30.65
2018,5,14,7,15,0.0,51.0,2.4,10.9,51.0,47.4,35.3
2018,5,14,7,30,0.0,57.0,2.4,11.3,57.0,53.01,39.9
2018,5,14,7,45,0.0,66.0,2.4,11.65,66.0,61.42,46.83
2018,5,14,8,0,0.0,75.0,2.4,12.0,75.0,69.84,53.7
2018,5,14,8,15,0.0,89.0,2.45,12.4,89.0,82.95,64.4
2018,5,14,8,30,0.0,103.0,2.5,12.8,103.0,96.38,75.24
2018,5,14,8,45,0.0,111.5,2.55,13.15,111.5,104.56,81.67
2018,5,14,9,0,0.0,120.0,2.6,13.5,120.0,112.74,88.06
2018,5,14,9,15,2.5,148.5,2.65,13.8,150.5,142.73,112.3
2018,5,14,9,30,5.0,177.0,2.7,14.1,181.0,172.81,136.27
2018,5,14,9,45,8.0,204.0,2.8,14.4,210.5,201.89,159.19
2018,5,14,10,0,11.0,231.0,2.9,14.7,240.0,230.87,181.8
2018,5,14,10,15,15.5,265.5,3.0,14.9,279.0,268.51,211.07
