Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,8,45,3.5,162.5,2.35,13.0,165.0,157.93,125.44
2018,5,24,9,0,6.0,192.0,2.4,13.4,196.0,189.32,150.34
2018,5,24,9,15,11.0,224.0,2.45,13.75,232.5,225.64,178.95
2018,5,24,9,30,16.0,256.0,2.5,14.1,269.0,261.93,207.12
2018,5,24,9,45,21.5,286.0,2.5,14.45,304.0,296.56,233.59
2018,5,24,10,0,27.0,316.0,2.5,14.8,339.0,342.72,268.54
2018,5,24,10,15,24.0,310.5,2.6,15.05,331.5,331.94,259.49
2018,5,24,10,30,21.0,305.0,2.7,15.3,324.0,311.84,243.55
2018,5,24,10,45,18.0,290.5,2.75,15.5,307.0,293.73,229.19
2018,5,24,11,0,15.0,276.0,2.8,15.7,290.0,275.89,215.04
2018,5,24,11,15,16.0,287.5,2.9,15.85,302.5,286.96,223.48
2018,5,24,11,30,17.0,299.0,3.0,16.0,315.0,297.82,231.65
2018,5,24,11,45,37.5,358.0,3.1,16.1,393.5,376.28,292.07
2018,5,24,12,0,58.0,417.0,3.2,16.2,472.0,446.97,345.32
2018,5,24,12,15,62.5,415.0,3.3,16.15,474.5,444.04,343.14
2018,5,24,12,30,67.0,413.0,3.4,16.1,477.0,440.72,341.01
2018,5,24,12,45,69.5,378.0,3.5,16.1,443.5,405.4,314.86
2018,5,24,13,0,72.0,343.0,3.6,16.1,410.0,370.57,288.92
2018,5,24,13,15,207.5,376.5,3.7,15.8,565.5,489.34,382.53
2018,5,24,13,30,343.0,410.0,3.8,15.5,721.0,598.16,465.37
2018,5,24,13,45,380.0,384.5,3.9,15.25,720.5,581.37,453.3
2018,5,24,14,0,417.0,359.0,4.0,15.0,720.0,557.15,435.9
2018,5,24,14,15,333.0,370.5,4.05,14.6,652.5,500.6,392.25
2018,5,24,14,30,249.0,382.0,4.1,14.2,585.0,446.42,350.4
2018,5,24,14,45,181.0,365.0,4.1,13.8,509.0,391.55,308.12
2018,5,24,15,0,113.0,348.0,4.1,13.4,433.0,336.82,265.98
2018,5,24,15,15,90.5,319.5,4.1,13.4,385.0,304.38,240.67
2018,5,24,15,30,68.0,291.0,4.1,13.4,337.0,267.46,211.81
2018,5,24,15,45,104.0,274.5,4.05,12.75,340.0,257.66,203.43
2018,5,24,16,0,140.0,258.0,4.0,12.1,343.0,236.59,185.32
2018,5,24,16,15,205.0,230.0,3.95,11.9,342.5,216.39,166.11
2018,5,24,16,30,270.0,202.0,3.9,11.7,342.0,181.89,135.63
2018,5,24,16,45,318.0,176.0,3.85,11.5,324.5,149.72,110.43
2018,5,24,17,0,366.0,150.0,3.8,11.3,307.0,105.39,81.44
2018,5,24,17,15,353.5,130.5,3.75,11.1,266.0,89.61,74.98
2018,5,24,17,30,341.0,111.0,3.7,10.9,225.0,78.0,64.82
2018,5,24,17,45,334.0,95.0,3.6,10.75,191.0,68.36,56.24
2018,5,24,18,0,327.0,79.0,3.5,10.6,157.0,58.17,46.96
2018,5,24,18,15,273.5,65.5,3.35,10.4,120.5,49.3,38.66
2018,5,24,18,30,220.0,52.0,3.2,10.2,84.0,40.0,29.74
2018,5,24,18,45,135.5,36.0,3.05,10.0,53.5,29.37,18.77
2018,5,24,19,0,51.0,20.0,2.9,9.8,23.0,16.63,0.0
2018,5,24,19,15,25.5,10.0,2.85,9.75,11.5,9.53,0.0
2018,5,24,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.85,9.1,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.9,9.2,5.0,5.56,0.0
2018,5,25,5,15,1.0,14.0,2.0,9.4,14.0,13.43,0.0
2018,5,25,5,30,0.0,23.0,2.1,9.6,23.0,21.35,11.89
2018,5,25,5,45,0.0,38.0,2.2,9.8,38.0,35.81,24.92
2018,5,25,6,0,0.0,53.0,2.3,10.0,53.0,50.98,38.38
2018,5,25,6,15,14.0,64.0,2.35,10.2,68.0,70.05,55.41
2018,5,25,6,30,28.0,75.0,2.4,10.4,83.0,95.35,77.64
2018,5,25,6,45,21.0,94.0,2.4,10.65,101.0,111.77,91.32
2018,5,25,7,0,14.0,113.0,2.4,10.9,119.0,120.23,97.94
2018,5,25,7,15,11.0,124.0,2.4,11.2,129.0,128.62,104.47
2018,5,25,7,30,8.0,135.0,2.4,11.5,139.0,136.84,110.75
2018,5,25,7,45,7.0,143.5,2.35,11.8,147.0,143.98,116.11
2018,5,25,8,0,6.0,152.0,2.3,12.1,155.0,151.13,121.43
2018,5,25,8,15,7.5,171.5,2.3,12.45,176.0,171.77,137.83
2018,5,25,8,30,9.0,191.0,2.3,12.8,197.0,192.38,153.97
2018,5,25,8,45,38.5,245.5,2.3,13.1,273.0,287.49,230.46
2018,5,25,9,0,68.0,300.0,2.3,13.4,349.0,373.82,297.57
2018,5,25,9,15,111.5,327.5,2.35,13.6,413.5,457.75,361.91
2018,5,25,9,30,155.0,355.0,2.4,13.8,478.0,527.81,414.46
2018,5,25,9,45,146.5,357.5,2.4,14.05,477.5,519.43,406.44
2018,5,25,10,0,138.0,360.0,2.4,14.3,477.0,510.55,398.63
2018,5,25,10,15,137.0,388.0,2.45,14.4,507.5,535.31,416.11
2018,5,25,10,30,136.0,416.0,2.5,14.5,538.0,558.87,432.41
2018,5,25,10,45,90.5,365.5,2.5,14.65,447.5,447.83,348.42
2018,5,25,11,0,45.0,315.0,2.5,14.8,357.0,350.2,273.27
2018,5,25,11,15,39.5,324.0,2.55,14.9,361.0,351.22,273.94
2018,5,25,11,30,34.0,333.0,2.6,15.0,365.0,352.06,274.11
2018,5,25,11,45,45.0,349.0,2.65,15.1,392.0,374.5,291.37
2018,5,25,12,0,56.0,365.0,2.7,15.2,419.0,395.9,307.66
2018,5,25,12,15,60.0,362.5,2.75,15.25,420.0,392.82,305.35
2018,5,25,12,30,64.0,360.0,2.8,15.3,421.0,389.4,302.9
2018,5,25,12,45,42.5,329.5,2.85,15.35,370.0,339.67,264.52
2018,5,25,13,0,21.0,299.0,2.9,15.4,319.0,291.9,227.43
2018,5,25,13,15,35.0,322.0,2.95,15.35,354.5,319.95,249.72
2018,5,25,13,30,49.0,345.0,3.0,15.3,390.0,346.21,270.25
2018,5,25,13,45,230.5,298.0,3.0,15.25,499.5,411.78,324.24
2018,5,25,14,0,412.0,251.0,3.0,15.2,609.0,465.14,366.69
2018,5,25,14,15,632.0,187.5,3.0,15.1,714.5,511.39,402.25
2018,5,25,14,30,852.0,124.0,3.0,15.0,820.0,546.94,427.11
2018,5,25,14,45,845.0,120.0,3.0,14.9,784.5,498.8,387.01
2018,5,25,15,0,838.0,116.0,3.0,14.8,749.0,450.41,346.09
2018,5,25,15,15,824.5,114.0,3.0,14.8,708.0,395.51,299.1
2018,5,25,15,30,811.0,112.0,3.0,14.8,667.0,346.6,255.85
2018,5,25,15,45,796.5,108.0,2.95,14.45,622.5,296.82,211.74
2018,5,25,16,0,782.0,104.0,2.9,14.1,578.0,248.37,168.81
2018,5,25,16,15,679.0,121.5,2.85,13.85,508.5,197.92,129.25
2018,5,25,16,30,576.0,139.0,2.8,13.6,439.0,163.37,105.97
2018,5,25,16,45,438.5,150.0,2.8,13.4,364.5,132.18,90.57
2018,5,25,17,0,301.0,161.0,2.8,13.2,290.0,120.55,93.56
2018,5,25,17,15,338.0,133.5,2.75,12.9,261.0,98.62,82.36
2018,5,25,17,30,375.0,106.0,2.7,12.6,232.0,74.34,61.11
2018,5,25,17,45,357.5,90.5,2.65,12.35,194.5,64.97,52.85
2018,5,25,18,0,340.0,75.0,2.6,12.1,157.0,55.05,43.91
2018,5,25,18,15,267.0,62.0,2.5,11.85,117.0,46.46,35.94
2018,5,25,18,30,194.0,49.0,2.4,11.6,77.0,37.48,27.41
2018,5,25,18,45,138.5,34.5,2.3,11.3,50.5,28.26,17.92
2018,5,25,19,0,83.0,20.0,2.2,11.0,24.0,16.67,0.0
2018,5,25,19,15,41.5,10.0,2.15,10.8,12.0,9.53,0.0
2018,5,25,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,26,4,45,2.5,3.0,2.15,9.55,3.0,0.0,0.0
2018,5,26,5,0,5.0,6.0,2.2,9.6,6.0,7.7,0.0
2018,5,26,5,15,4.5,18.0,2.3,9.85,18.0,18.78,2.89
2018,5,26,5,30,4.0,30.0,2.4,10.1,30.0,30.97,19.82
2018,5,26,5,45,38.0,48.0,2.5,10.3,55.5,73.12,56.98
2018,5,26,6,0,72.0,66.0,2.6,10.5,81.0,122.92,100.9
2018,5,26,6,15,40.5,68.5,2.55,10.85,77.5,96.63,78.59
2018,5,26,6,30,9.0,71.0,2.5,11.2,74.0,73.32,57.97
2018,5,26,6,45,5.5,80.5,2.45,11.5,82.5,80.14,63.61
2018,5,26,7,0,2.0,90.0,2.4,11.8,91.0,86.73,68.86
2018,5,26,7,15,1.0,82.0,2.3,12.1,82.5,77.27,60.5
2018,5,26,7,30,0.0,74.0,2.2,12.4,74.0,68.88,53.09
2018,5,26,7,45,0.0,74.0,2.1,12.75,74.0,68.9,52.85
2018,5,26,8,0,0.0,74.0,2.0,13.1,74.0,68.91,52.6
2018,5,26,8,15,0.0,84.5,1.9,13.4,84.5,78.75,60.56
2018,5,26,8,30,0.0,95.0,1.8,13.7,95.0,88.63,68.46
2018,5,26,8,45,0.0,99.0,1.7,14.05,99.0,92.49,71.34
2018,5,26,9,0,0.0,103.0,1.6,14.4,103.0,96.34,74.2
2018,5,26,9,15,0.5,115.0,1.55,14.75,115.5,108.36,83.73
2018,5,26,9,30,1.0,127.0,1.5,15.1,128.0,120.36,93.15
2018,5,26,9,45,2.5,142.5,1.45,15.4,144.5,136.7,106.03
2018,5,26,10,0,4.0,158.0,1.4,15.7,161.0,153.02,118.76
2018,5,26,10,15,7.0,183.0,1.4,16.0,189.0,179.9,139.79
2018,5,26,10,30,10.0,208.0,1.4,16.3,217.0,206.66,160.45
2018,5,26,10,45,12.5,238.5,1.4,16.6,250.0,238.06,184.4
2018,5,26,11,0,15.0,269.0,1.4,16.9,283.0,269.18,207.82
2018,5,26,11,15,39.5,338.0,1.5,17.1,375.5,365.05,280.64
2018,5,26,11,30,64.0,407.0,1.6,17.3,468.0,452.17,344.74
2018,5,26,11,45,96.5,439.5,1.7,17.45,532.0,508.6,385.97
2018,5,26,12,0,129.0,472.0,1.8,17.6,596.0,566.19,427.56
2018,5,26,12,15,235.0,430.0,1.95,17.7,654.5,611.5,463.24
2018,5,26,12,30,341.0,388.0,2.1,17.8,713.0,648.35,492.52
2018,5,26,12,45,559.0,287.5,2.25,17.9,814.5,714.9,545.33
2018,5,26,13,0,777.0,187.0,2.4,18.0,916.0,768.25,587.3
2018,5,26,13,15,837.5,156.5,2.55,18.0,929.0,754.14,578.28
2018,5,26,13,30,898.0,126.0,2.7,18.0,942.0,735.02,565.67
2018,5,26,13,45,891.0,126.0,2.85,18.05,918.0,692.51,534.44
2018,5,26,14,0,884.0,126.0,3.0,18.1,894.0,648.92,501.71
2018,5,26,14,15,876.0,124.5,3.1,18.0,863.5,602.62,466.16
2018,5,26,14,30,868.0,123.0,3.2,17.9,833.0,555.74,429.13
2018,5,26,14,45,856.5,122.0,3.35,17.8,796.5,507.21,389.86
2018,5,26,15,0,845.0,121.0,3.5,17.7,760.0,453.78,345.79
2018,5,26,15,15,816.5,123.5,3.5,17.7,713.0,401.82,301.55
2018,5,26,15,30,788.0,126.0,3.5,17.7,666.0,352.18,258.5
2018,5,26,15,45,754.0,127.0,3.65,17.3,615.5,302.39,215.7
2018,5,26,16,0,720.0,128.0,3.8,16.9,565.0,249.94,171.07
2018,5,26,16,15,726.5,116.0,3.85,16.55,526.0,203.17,130.45
2018,5,26,16,30,733.0,104.0,3.9,16.2,487.0,156.07,92.23
2018,5,26,16,45,702.5,100.0,3.9,15.85,436.5,112.21,63.76
2018,5,26,17,0,672.0,96.0,3.9,15.5,386.0,71.9,47.47
2018,5,26,17,15,631.0,90.0,3.9,15.05,335.0,59.38,47.2
2018,5,26,17,30,590.0,84.0,3.9,14.6,284.0,57.66,45.88
2018,5,26,17,45,533.0,77.0,3.9,14.1,235.0,54.93,43.57
2018,5,26,18,0,476.0,70.0,3.9,13.6,186.0,52.06,40.98
2018,5,26,18,15,393.5,60.5,3.85,13.1,141.5,45.46,34.87
2018,5,26,18,30,311.0,51.0,3.8,12.6,97.0,39.19,28.81
2018,5,26,18,45,204.5,37.5,3.7,12.1,63.0,29.36,18.9
2018,5,26,19,0,98.0,24.0,3.6,11.6,29.0,19.77,0.0
2018,5,26,19,15,49.0,12.0,3.5,11.35,14.5,11.44,0.0
2018,5,26,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,27,4,45,25.5,5.5,1.3,9.15,6.0,0.0,0.0
2018,5,27,5,0,51.0,11.0,1.3,9.4,12.0,30.71,0.0
2018,5,27,5,15,160.5,24.5,1.35,9.95,40.0,119.85,52.84
2018,5,27,5,30,270.0,38.0,1.4,10.5,68.0,204.16,160.22
2018,5,27,5,45,367.0,47.5,1.45,11.0,110.0,279.84,229.19
2018,5,27,6,0,464.0,57.0,1.5,11.5,152.0,364.18,302.09
2018,5,27,6,15,529.5,63.5,1.45,12.15,200.5,433.0,359.56
2018,5,27,6,30,595.0,70.0,1.4,12.8,249.0,506.18,417.89
2018,5,27,6,45,543.0,91.5,1.4,13.4,278.0,518.37,425.54
2018,5,27,7,0,491.0,113.0,1.4,14.0,307.0,519.32,424.14
2018,5,27,7,15,480.0,133.5,1.4,14.65,345.0,551.42,446.22
2018,5,27,7,30,469.0,154.0,1.4,15.3,383.0,581.07,465.44
2018,5,27,7,45,539.0,152.5,1.45,15.95,442.0,650.75,515.79
2018,5,27,8,0,609.0,151.0,1.5,16.6,501.0,730.0,570.31
2018,5,27,8,15,725.5,123.5,1.55,17.1,574.5,816.14,627.61
2018,5,27,8,30,842.0,96.0,1.6,17.6,648.0,893.18,676.9
2018,5,27,8,45,811.0,115.5,1.65,18.05,676.0,909.01,684.38
2018,5,27,9,0,780.0,135.0,1.7,18.5,704.0,912.42,684.34
2018,5,27,9,15,807.0,132.0,1.75,18.95,748.0,942.95,702.57
2018,5,27,9,30,834.0,129.0,1.8,19.4,792.0,971.28,718.95
2018,5,27,9,45,849.0,128.0,1.85,19.8,827.0,979.08,722.05
2018,5,27,10,0,864.0,127.0,1.9,20.2,862.0,992.93,729.43
2018,5,27,10,15,876.5,125.0,2.0,20.55,890.5,1000.42,733.46
2018,5,27,10,30,889.0,123.0,2.1,20.9,919.0,1004.96,735.73
2018,5,27,10,45,908.0,115.0,2.15,21.25,943.5,1006.67,735.71
2018,5,27,11,0,927.0,107.0,2.2,21.6,968.0,1005.26,733.81
2018,5,27,11,15,929.5,107.5,2.3,21.85,980.5,993.41,726.12
2018,5,27,11,30,932.0,108.0,2.4,22.1,993.0,978.55,716.61
2018,5,27,11,45,932.5,108.5,2.45,22.3,998.0,958.92,703.66
2018,5,27,12,0,933.0,109.0,2.5,22.5,1003.0,936.53,688.96
2018,5,27,12,15,932.0,108.5,2.6,22.6,1000.0,909.26,671.71
2018,5,27,12,30,931.0,108.0,2.7,22.7,997.0,879.57,652.74
2018,5,27,12,45,929.0,107.5,2.8,22.8,987.0,846.78,631.51
2018,5,27,13,0,927.0,107.0,2.9,22.9,977.0,811.87,608.64
2018,5,27,13,15,924.0,106.5,2.95,22.95,960.5,774.24,583.51
2018,5,27,13,30,921.0,106.0,3.0,23.0,944.0,734.84,556.89
2018,5,27,13,45,916.0,104.5,3.0,23.0,920.0,691.65,525.17
2018,5,27,14,0,911.0,103.0,3.0,23.0,896.0,647.2,491.84
2018,5,27,14,15,905.0,102.0,3.0,22.9,866.5,601.51,456.96
2018,5,27,14,30,899.0,101.0,3.0,22.8,837.0,554.99,420.53
2018,5,27,14,45,891.0,98.5,3.05,22.75,801.0,505.65,381.07
2018,5,27,15,0,883.0,96.0,3.1,22.7,765.0,456.08,340.31
2018,5,27,15,15,871.5,94.0,3.1,22.7,724.0,405.57,297.67
2018,5,27,15,30,860.0,92.0,3.1,22.7,683.0,355.56,254.53
2018,5,27,15,45,845.5,89.5,3.0,22.3,638.0,305.03,210.81
2018,5,27,16,0,831.0,87.0,2.9,21.9,593.0,255.68,168.09
2018,5,27,16,15,812.0,84.5,2.9,21.55,545.0,199.85,121.62
2018,5,27,16,30,793.0,82.0,2.9,21.2,497.0,153.01,85.23
2018,5,27,16,45,767.5,78.0,2.85,20.85,446.5,106.79,55.35
2018,5,27,17,0,742.0,74.0,2.8,20.5,396.0,63.62,37.75
2018,5,27,17,15,707.0,70.0,2.8,19.85,345.5,49.3,37.51
2018,5,27,17,30,672.0,66.0,2.8,19.2,295.0,48.18,36.73
2018,5,27,17,45,621.5,61.0,2.75,18.55,245.5,41.95,31.39
2018,5,27,18,0,571.0,56.0,2.7,17.9,196.0,40.06,29.74
2018,5,27,18,15,494.5,49.0,2.65,17.1,150.5,36.33,26.33
2018,5,27,18,30,418.0,42.0,2.6,16.3,105.0,32.47,22.58
2018,5,27,18,45,298.0,32.0,2.55,15.55,68.5,25.56,15.59
2018,5,27,19,0,178.0,22.0,2.5,14.8,32.0,17.46,0.0
2018,5,27,19,15,89.0,11.0,2.45,14.35,16.0,10.48,0.0
2018,5,27,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,28,4,45,46.5,6.0,1.15,10.7,7.0,0.0,0.0
2018,5,28,5,0,93.0,12.0,1.2,10.9,14.0,48.39,0.0
2018,5,28,5,15,222.5,23.0,1.25,11.4,43.5,146.1,69.52
2018,5,28,5,30,352.0,34.0,1.3,11.9,73.0,240.4,188.19
2018,5,28,5,45,441.5,41.5,1.35,12.4,116.0,313.31,254.98
2018,5,28,6,0,531.0,49.0,1.4,12.9,159.0,393.83,324.3
2018,5,28,6,15,589.5,54.0,1.3,13.55,207.0,458.79,377.91
2018,5,28,6,30,648.0,59.0,1.2,14.2,255.0,524.19,429.21
2018,5,28,6,45,688.0,63.5,1.15,14.85,306.0,583.23,472.36
2018,5,28,7,0,728.0,68.0,1.1,15.5,357.0,643.74,514.0
2018,5,28,7,15,757.0,71.0,1.05,16.3,407.5,694.9,546.81
2018,5,28,7,30,786.0,74.0,1.0,17.1,458.0,746.07,578.43
2018,5,28,7,45,807.5,77.0,1.0,17.95,507.5,790.61,604.89
2018,5,28,8,0,829.0,80.0,1.0,18.8,557.0,826.84,625.1
2018,5,28,8,15,845.5,82.5,1.0,19.45,604.0,863.82,645.94
2018,5,28,8,30,862.0,85.0,1.0,20.1,651.0,899.03,665.22
2018,5,28,8,45,875.5,87.0,1.05,20.75,694.5,928.83,681.58
2018,5,28,9,0,889.0,89.0,1.1,21.4,738.0,956.31,696.38
2018,5,28,9,15,896.5,92.0,1.15,22.0,776.0,976.6,706.7
2018,5,28,9,30,904.0,95.0,1.2,22.6,814.0,994.03,715.33
2018,5,28,9,45,908.5,98.0,1.3,23.15,846.0,1005.55,721.32
2018,5,28,10,0,913.0,101.0,1.4,23.7,878.0,1013.98,725.5
2018,5,28,10,15,919.0,102.0,1.45,24.15,905.0,1018.61,726.88
2018,5,28,10,30,925.0,103.0,1.5,24.6,932.0,1020.1,726.47
2018,5,28,10,45,929.5,103.5,1.6,25.05,952.0,1016.44,723.74
2018,5,28,11,0,934.0,104.0,1.7,25.5,972.0,1009.63,719.15
2018,5,28,11,15,936.5,104.0,1.8,25.75,984.5,997.28,711.7
2018,5,28,11,30,939.0,104.0,1.9,26.0,997.0,981.92,702.4
2018,5,28,11,45,940.5,104.0,1.95,26.25,1002.5,962.69,690.08
2018,5,28,12,0,942.0,104.0,2.0,26.5,1008.0,940.64,676.01
2018,5,28,12,15,941.0,105.0,2.1,26.6,1006.0,914.65,660.3
2018,5,28,12,30,940.0,106.0,2.2,26.7,1004.0,886.18,642.85
2018,5,28,12,45,937.5,105.5,2.3,26.8,994.0,852.78,622.0
2018,5,28,13,0,935.0,105.0,2.4,26.9,984.0,817.27,599.53
2018,5,28,13,15,931.5,104.5,2.5,26.85,967.0,779.06,575.3
2018,5,28,13,30,928.0,104.0,2.6,26.8,950.0,739.1,549.54
2018,5,28,13,45,923.0,103.5,2.7,26.8,926.5,696.57,519.57
2018,5,28,14,0,918.0,103.0,2.8,26.8,903.0,652.73,487.75
2018,5,28,14,15,911.0,102.0,2.8,26.65,872.5,606.21,453.04
2018,5,28,14,30,904.0,101.0,2.8,26.5,842.0,558.95,416.85
2018,5,28,14,45,894.5,99.0,2.85,26.4,805.5,509.12,377.83
2018,5,28,15,0,885.0,97.0,2.9,26.3,769.0,459.2,337.6
2018,5,28,15,15,873.5,95.5,2.9,26.3,728.0,409.03,295.91
2018,5,28,15,30,862.0,94.0,2.9,26.3,687.0,359.34,253.71
2018,5,28,15,45,847.5,91.0,2.9,25.8,641.5,308.32,210.49
2018,5,28,16,0,833.0,88.0,2.9,25.3,596.0,258.49,168.11
2018,5,28,16,15,814.0,85.0,2.9,24.9,548.0,202.19,121.84
2018,5,28,16,30,795.0,82.0,2.9,24.5,500.0,154.86,85.39
2018,5,28,16,45,770.0,78.5,2.85,24.05,449.5,108.97,55.86
2018,5,28,17,0,745.0,75.0,2.8,23.6,399.0,66.06,38.13
2018,5,28,17,15,710.5,71.0,2.75,22.85,348.5,50.03,37.65
2018,5,28,17,30,676.0,67.0,2.7,22.1,298.0,44.44,33.04
2018,5,28,17,45,627.0,61.5,2.6,21.35,248.5,42.27,31.29
2018,5,28,18,0,578.0,56.0,2.5,20.6,199.0,39.98,29.32
2018,5,28,18,15,503.5,49.0,2.45,19.7,153.0,36.25,25.97
2018,5,28,18,30,429.0,42.0,2.4,18.8,107.0,32.37,22.27
2018,5,28,18,45,310.0,32.5,2.35,17.95,70.5,25.93,15.82
2018,5,28,19,0,191.0,23.0,2.3,17.1,34.0,19.16,0.74
2018,5,28,19,15,95.5,11.5,2.35,16.55,17.0,10.96,0.0
2018,5,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,29,4,45,46.5,6.0,1.8,11.85,7.0,0.0,0.0
2018,5,29,5,0,93.0,12.0,1.9,12.0,14.0,48.45,0.0
2018,5,29,5,15,222.5,23.5,1.95,12.4,44.5,147.19,73.75
2018,5,29,5,30,352.0,35.0,2.0,12.8,75.0,241.65,189.45
2018,5,29,5,45,440.5,42.5,2.05,13.2,117.5,314.22,256.14
2018,5,29,6,0,529.0,50.0,2.1,13.6,160.0,394.2,325.53
2018,5,29,6,15,587.0,56.0,2.1,14.2,208.5,460.15,380.84
2018,5,29,6,30,645.0,62.0,2.1,14.8,257.0,529.95,436.75
2018,5,29,6,45,685.5,66.0,2.1,15.4,308.0,584.85,478.17
2018,5,29,7,0,726.0,70.0,2.1,16.0,359.0,645.06,521.14
2018,5,29,7,15,754.5,73.5,2.1,16.65,409.5,696.41,555.89
2018,5,29,7,30,783.0,77.0,2.1,17.3,460.0,747.73,589.6
2018,5,29,7,45,804.5,80.0,2.1,18.0,509.5,792.18,617.37
2018,5,29,8,0,826.0,83.0,2.1,18.7,559.0,828.23,638.67
2018,5,29,8,15,842.0,85.5,2.1,19.25,605.5,864.65,660.26
2018,5,29,8,30,858.0,88.0,2.1,19.8,652.0,899.29,680.28
2018,5,29,8,45,870.5,90.0,2.1,20.35,695.0,928.04,696.1
2018,5,29,9,0,883.0,92.0,2.1,20.9,738.0,954.45,710.28
2018,5,29,9,15,894.5,93.5,2.15,21.3,777.0,976.8,722.68
2018,5,29,9,30,906.0,95.0,2.2,21.7,816.0,996.44,733.37
2018,5,29,9,45,915.5,94.5,2.25,22.15,849.0,1009.06,739.41
2018,5,29,10,0,925.0,94.0,2.3,22.6,882.0,1018.72,743.71
2018,5,29,10,15,930.5,95.0,2.35,22.9,908.5,1023.0,745.1
2018,5,29,10,30,936.0,96.0,2.4,23.2,935.0,1024.11,744.63
2018,5,29,10,45,939.5,97.0,2.5,23.5,955.0,1020.07,741.53
2018,5,29,11,0,943.0,98.0,2.6,23.8,975.0,1012.86,736.5
2018,5,29,11,15,945.5,98.5,2.65,23.95,988.0,1001.03,728.54
2018,5,29,11,30,948.0,99.0,2.7,24.1,1001.0,986.14,718.71
2018,5,29,11,45,948.5,100.0,2.8,24.25,1006.5,966.91,706.56
2018,5,29,12,0,949.0,101.0,2.9,24.4,1012.0,944.85,692.56
2018,5,29,12,15,947.5,102.0,3.05,24.35,1010.0,918.35,676.46
2018,5,29,12,30,946.0,103.0,3.2,24.3,1008.0,889.36,658.54
2018,5,29,12,45,942.0,104.5,3.3,24.25,998.0,856.47,637.48
2018,5,29,13,0,938.0,106.0,3.4,24.2,988.0,821.51,614.81
2018,5,29,13,15,935.5,105.5,3.55,24.0,972.0,783.97,590.7
2018,5,29,13,30,933.0,105.0,3.7,23.8,956.0,744.59,564.93
2018,5,29,13,45,929.0,104.0,3.85,23.55,933.0,702.12,534.75
2018,5,29,14,0,925.0,103.0,4.0,23.3,910.0,658.26,502.51
2018,5,29,14,15,919.0,102.0,4.1,23.0,880.5,612.05,467.55
2018,5,29,14,30,913.0,101.0,4.2,22.7,851.0,564.99,430.91
2018,5,29,14,45,905.0,99.5,4.3,22.4,815.5,515.91,391.63
2018,5,29,15,0,897.0,98.0,4.4,22.1,780.0,466.57,351.04
2018,5,29,15,15,885.5,96.0,4.4,22.1,738.5,415.43,307.44
2018,5,29,15,30,874.0,94.0,4.4,22.1,697.0,364.78,263.36
2018,5,29,15,45,861.0,91.5,4.5,21.2,652.5,313.99,219.55
2018,5,29,16,0,848.0,89.0,4.6,20.3,608.0,264.22,176.31
2018,5,29,16,15,830.0,86.5,4.6,19.75,560.0,207.75,128.62
2018,5,29,16,30,812.0,84.0,4.6,19.2,512.0,160.14,90.89
2018,5,29,16,45,787.0,80.5,4.65,18.6,461.0,113.38,59.82
2018,5,29,17,0,762.0,77.0,4.7,18.0,410.0,69.63,40.82
2018,5,29,17,15,726.0,73.5,4.7,17.25,358.5,52.03,40.3
2018,5,29,17,30,690.0,70.0,4.7,16.5,307.0,46.66,35.8
2018,5,29,17,45,638.5,65.0,4.7,15.8,256.5,44.98,34.44
2018,5,29,18,0,587.0,60.0,4.7,15.1,206.0,43.24,32.92
2018,5,29,18,15,474.0,53.5,4.65,14.45,154.0,40.04,29.93
2018,5,29,18,30,361.0,47.0,4.6,13.8,102.0,36.83,26.68
2018,5,29,18,45,268.5,35.5,4.55,13.15,68.5,27.64,17.71
2018,5,29,19,0,176.0,24.0,4.5,12.5,35.0,19.04,2.22
2018,5,29,19,15,92.0,13.0,4.45,12.15,18.5,12.39,0.0
2018,5,29,19,30,8.0,2.0,4.4,11.8,2.0,0.0,0.0
2018,5,29,19,45,4.0,1.0,4.4,11.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.25,8.85,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.5,4.85,9.2,3.5,0.0,0.0
2018,5,30,5,0,2.0,7.0,4.9,9.3,7.0,7.47,0.0
2018,5,30,5,15,1.0,15.5,5.0,9.45,15.5,14.82,2.86
2018,5,30,5,30,0.0,24.0,5.1,9.6,24.0,22.28,12.81
2018,5,30,5,45,0.0,37.0,5.15,9.8,37.0,34.38,23.74
2018,5,30,6,0,0.0,50.0,5.2,10.0,50.0,47.22,35.16
2018,5,30,6,15,2.5,66.0,5.25,10.2,67.0,64.88,50.68
2018,5,30,6,30,5.0,82.0,5.3,10.4,84.0,82.57,66.04
2018,5,30,6,45,14.0,109.5,5.35,10.6,115.0,117.77,96.35
2018,5,30,7,0,23.0,137.0,5.4,10.8,146.0,153.45,126.63
2018,5,30,7,15,53.0,167.0,5.4,11.0,192.0,219.61,182.7
2018,5,30,7,30,83.0,197.0,5.4,11.2,238.0,278.2,231.44
2018,5,30,7,45,101.0,223.0,5.4,11.35,278.0,323.06,267.78
2018,5,30,8,0,119.0,249.0,5.4,11.5,318.0,381.98,314.82
2018,5,30,8,15,136.0,272.0,5.4,11.7,357.0,423.43,347.16
2018,5,30,8,30,153.0,295.0,5.4,11.9,396.0,464.94,379.16
2018,5,30,8,45,263.5,296.5,5.4,12.05,484.0,583.98,474.36
2018,5,30,9,0,374.0,298.0,5.4,12.2,572.0,691.84,558.42
2018,5,30,9,15,533.0,251.5,5.4,12.5,664.0,810.07,649.73
2018,5,30,9,30,692.0,205.0,5.4,12.8,756.0,922.36,732.65
2018,5,30,9,45,514.5,276.5,5.4,13.1,695.5,820.58,651.73
2018,5,30,10,0,337.0,348.0,5.4,13.4,635.0,706.7,560.42
2018,5,30,10,15,218.0,382.5,5.4,13.8,570.5,621.42,491.29
2018,5,30,10,30,99.0,417.0,5.4,14.2,506.0,512.92,403.83
2018,5,30,10,45,225.0,414.0,5.45,14.55,622.0,648.51,509.78
2018,5,30,11,0,351.0,411.0,5.5,14.9,738.0,759.17,593.78
2018,5,30,11,15,383.5,411.0,5.55,15.1,772.5,779.71,608.43
2018,5,30,11,30,416.0,411.0,5.6,15.3,807.0,802.74,625.13
2018,5,30,11,45,408.5,413.5,5.6,15.5,804.0,782.99,609.6
2018,5,30,12,0,401.0,416.0,5.6,15.7,801.0,759.62,591.69
2018,5,30,12,15,401.5,420.5,5.7,15.7,805.5,747.82,583.15
2018,5,30,12,30,402.0,425.0,5.8,15.7,810.0,734.76,573.57
2018,5,30,12,45,434.0,409.0,5.85,15.7,821.0,726.85,568.59
2018,5,30,13,0,466.0,393.0,5.9,15.7,832.0,716.32,561.46
2018,5,30,13,15,582.0,321.0,5.9,15.55,859.0,716.48,564.55
2018,5,30,13,30,698.0,249.0,5.9,15.4,886.0,705.67,558.83
2018,5,30,13,45,794.5,189.5,5.95,15.3,897.0,687.28,546.16
2018,5,30,14,0,891.0,130.0,6.0,15.2,908.0,661.4,526.84
2018,5,30,14,15,884.5,128.0,6.0,15.0,878.0,615.39,489.7
2018,5,30,14,30,878.0,126.0,6.0,14.8,848.0,568.65,451.14
2018,5,30,14,45,869.0,123.5,6.05,14.65,812.0,519.76,409.97
2018,5,30,15,0,860.0,121.0,6.1,14.5,776.0,470.75,367.67
2018,5,30,15,15,847.0,119.0,6.1,14.5,734.5,415.28,319.14
2018,5,30,15,30,834.0,117.0,6.1,14.5,693.0,365.53,274.29
2018,5,30,15,45,816.0,115.5,6.1,13.95,648.0,315.76,229.62
2018,5,30,16,0,798.0,114.0,6.1,13.4,603.0,267.66,186.4
2018,5,30,16,15,772.5,112.0,6.1,13.1,554.0,219.69,144.64
2018,5,30,16,30,747.0,110.0,6.1,12.8,505.0,168.38,102.97
2018,5,30,16,45,713.0,106.5,6.05,12.45,453.0,123.83,72.53
2018,5,30,17,0,679.0,103.0,6.0,12.1,401.0,83.21,53.85
2018,5,30,17,15,632.0,99.0,5.95,11.7,349.0,65.94,53.69
2018,5,30,17,30,585.0,95.0,5.9,11.3,297.0,66.21,54.15
2018,5,30,17,45,487.5,89.0,5.8,10.9,239.0,63.82,52.14
2018,5,30,18,0,390.0,83.0,5.7,10.5,181.0,60.92,49.51
2018,5,30,18,15,298.0,69.0,5.55,10.2,134.0,51.67,40.92
2018,5,30,18,30,206.0,55.0,5.4,9.9,87.0,44.09,33.6
2018,5,30,18,45,124.0,39.0,5.3,9.6,56.5,31.73,21.58
2018,5,30,19,0,42.0,23.0,5.2,9.3,26.0,19.88,3.89
2018,5,30,19,15,21.5,12.0,5.15,9.25,13.5,11.44,0.0
2018,5,30,19,30,1.0,1.0,5.1,9.2,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.05,9.15,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.9,9.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.95,9.35,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.95,9.3,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,9.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,8.95,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,5,31,4,45,10.5,5.5,4.3,9.05,6.0,0.0,0.0
2018,5,31,5,0,21.0,11.0,4.3,9.1,12.0,18.87,0.0
2018,5,31,5,15,101.0,28.0,4.35,9.25,39.0,92.65,49.24
2018,5,31,5,30,181.0,45.0,4.4,9.4,66.0,170.47,135.45
2018,5,31,5,45,281.0,58.0,4.4,9.6,108.5,246.19,204.64
2018,5,31,6,0,381.0,71.0,4.4,9.8,151.0,331.29,280.21
2018,5,31,6,15,432.5,80.5,4.4,10.05,194.5,389.91,331.87
2018,5,31,6,30,484.0,90.0,4.4,10.3,238.0,452.35,385.01
2018,5,31,6,45,547.0,95.5,4.45,10.6,291.5,526.78,446.27
2018,5,31,7,0,610.0,101.0,4.5,10.9,345.0,600.6,505.28
2018,5,31,7,15,633.0,109.0,4.45,11.25,392.0,648.94,540.97
2018,5,31,7,30,656.0,117.0,4.4,11.6,439.0,697.08,575.47
2018,5,31,7,45,708.0,115.0,4.35,11.95,495.5,757.39,618.4
2018,5,31,8,0,760.0,113.0,4.3,12.3,552.0,814.1,657.5
2018,5,31,8,15,783.0,114.5,4.3,12.65,599.5,854.14,683.85
2018,5,31,8,30,806.0,116.0,4.3,13.0,647.0,892.73,708.9
2018,5,31,8,45,824.5,117.0,4.25,13.4,691.0,924.83,728.42
2018,5,31,9,0,843.0,118.0,4.2,13.8,735.0,954.85,746.46
2018,5,31,9,15,857.0,118.0,4.25,14.05,774.0,968.63,753.94
2018,5,31,9,30,871.0,118.0,4.3,14.3,813.0,988.42,766.04
2018,5,31,9,45,882.5,118.0,4.3,14.55,847.0,1003.07,774.08
2018,5,31,10,0,894.0,118.0,4.3,14.8,881.0,1014.88,780.26
2018,5,31,10,15,900.5,120.0,4.35,15.0,908.5,1020.87,783.21
2018,5,31,10,30,907.0,122.0,4.4,15.2,936.0,1023.76,784.18
2018,5,31,10,45,912.0,122.0,4.45,15.35,956.0,1020.01,780.88
2018,5,31,11,0,917.0,122.0,4.5,15.5,976.0,1013.17,775.63
2018,5,31,11,15,919.5,123.0,4.55,15.6,989.0,1001.87,767.56
2018,5,31,11,30,922.0,124.0,4.6,15.7,1002.0,987.56,757.53
2018,5,31,11,45,923.0,124.5,4.65,15.75,1007.5,968.5,744.42
2018,5,31,12,0,924.0,125.0,4.7,15.8,1013.0,946.69,729.44
2018,5,31,12,15,782.5,197.0,4.7,15.8,948.0,869.38,674.84
2018,5,31,12,30,641.0,269.0,4.7,15.8,883.0,792.9,617.97
2018,5,31,12,45,752.5,212.5,4.7,15.8,926.5,806.71,630.78
2018,5,31,13,0,864.0,156.0,4.7,15.8,970.0,809.95,633.56
2018,5,31,13,15,880.0,145.0,4.7,15.8,961.5,779.43,611.73
2018,5,31,13,30,896.0,134.0,4.7,15.8,953.0,745.96,587.13
2018,5,31,13,45,891.5,132.0,4.65,15.75,929.0,703.66,554.44
2018,5,31,14,0,887.0,130.0,4.6,15.7,905.0,660.11,520.23
2018,5,31,14,15,880.0,128.0,4.6,15.6,875.0,614.05,483.65
2018,5,31,14,30,873.0,126.0,4.6,15.5,845.0,567.3,445.65
2018,5,31,14,45,863.5,124.0,4.6,15.4,809.0,518.85,405.39
2018,5,31,15,0,854.0,122.0,4.6,15.3,773.0,465.4,360.32
2018,5,31,15,15,841.0,119.5,4.6,15.3,731.5,414.8,316.28
2018,5,31,15,30,828.0,117.0,4.6,15.3,690.0,364.97,272.01
2018,5,31,15,45,811.5,114.0,4.55,14.95,645.0,314.71,227.28
2018,5,31,16,0,795.0,111.0,4.5,14.6,600.0,265.97,183.81
2018,5,31,16,15,774.0,107.0,4.5,14.35,551.0,217.3,141.63
2018,5,31,16,30,753.0,103.0,4.5,14.1,502.0,170.98,104.08
2018,5,31,16,45,725.0,98.5,4.5,13.8,451.5,120.19,68.23
2018,5,31,17,0,697.0,94.0,4.5,13.5,401.0,78.33,48.27
2018,5,31,17,15,658.5,89.0,4.45,13.15,350.0,58.14,46.43
2018,5,31,17,30,620.0,84.0,4.4,12.8,299.0,57.15,45.74
2018,5,31,17,45,566.0,77.0,4.35,12.4,249.0,54.38,43.38
2018,5,31,18,0,512.0,70.0,4.3,12.0,199.0,51.46,40.75
2018,5,31,18,15,432.5,61.5,4.15,11.55,154.0,46.98,36.54
2018,5,31,18,30,353.0,53.0,4.0,11.1,109.0,40.56,30.36
2018,5,31,18,45,243.5,40.5,3.85,10.7,73.0,31.6,21.47
2018,5,31,19,0,134.0,28.0,3.7,10.3,37.0,22.28,6.14
2018,5,31,19,15,69.0,15.0,3.6,10.05,19.5,14.3,0.0
2018,5,31,19,30,4.0,2.0,3.5,9.8,2.0,0.0,0.0
2018,5,31,19,45,2.0,1.0,3.4,9.55,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,4,45,32.5,6.5,1.8,8.1,7.5,0.0,0.0
2018,6,1,5,0,65.0,13.0,1.8,8.3,15.0,38.37,0.0
2018,6,1,5,15,179.0,26.5,1.8,8.8,44.5,132.95,75.03
2018,6,1,5,30,293.0,40.0,1.8,9.3,74.0,218.36,173.99
2018,6,1,5,45,385.5,49.0,1.85,9.8,116.5,292.45,241.58
2018,6,1,6,0,478.0,58.0,1.9,10.3,159.0,374.67,313.17
2018,6,1,6,15,540.0,65.0,1.8,10.8,207.5,442.61,370.36
2018,6,1,6,30,602.0,72.0,1.7,11.3,256.0,514.62,428.21
2018,6,1,6,45,646.5,77.0,1.55,11.8,307.0,575.45,474.39
2018,6,1,7,0,691.0,82.0,1.4,12.3,358.0,638.2,518.51
2018,6,1,7,15,723.0,85.5,1.35,12.95,409.0,690.8,553.6
2018,6,1,7,30,755.0,89.0,1.3,13.6,460.0,740.3,585.28
2018,6,1,7,45,780.0,91.5,1.25,14.25,509.5,786.31,613.46
2018,6,1,8,0,805.0,94.0,1.2,14.9,559.0,831.49,640.25
2018,6,1,8,15,823.5,96.5,1.2,15.65,606.5,869.72,662.06
2018,6,1,8,30,842.0,99.0,1.2,16.4,654.0,906.26,682.39
2018,6,1,8,45,857.0,100.5,1.2,17.15,697.5,928.48,692.96
2018,6,1,9,0,872.0,102.0,1.2,17.9,741.0,956.4,707.35
2018,6,1,9,15,885.0,102.5,1.25,18.4,780.5,978.86,719.52
2018,6,1,9,30,898.0,103.0,1.3,18.9,820.0,998.71,730.09
2018,6,1,9,45,909.5,102.5,1.3,19.35,854.0,1013.22,736.6
2018,6,1,10,0,921.0,102.0,1.3,19.8,888.0,1024.82,741.4
2018,6,1,10,15,927.0,103.0,1.4,20.15,915.0,1029.56,744.02
2018,6,1,10,30,933.0,104.0,1.5,20.5,942.0,1031.15,744.8
2018,6,1,10,45,937.0,104.5,1.55,20.85,962.0,1027.09,741.33
2018,6,1,11,0,941.0,105.0,1.6,21.2,982.0,1019.86,736.04
2018,6,1,11,15,943.5,105.0,1.7,21.45,994.5,1007.57,728.66
2018,6,1,11,30,946.0,105.0,1.8,21.7,1007.0,992.25,719.38
2018,6,1,11,45,947.0,105.5,1.9,21.95,1012.5,973.07,707.62
2018,6,1,12,0,948.0,106.0,2.0,22.2,1018.0,951.07,694.0
2018,6,1,12,15,947.5,105.5,2.1,22.35,1015.5,924.14,677.35
2018,6,1,12,30,947.0,105.0,2.2,22.5,1013.0,894.72,658.94
2018,6,1,12,45,944.5,105.5,2.3,22.65,1003.5,862.22,638.3
2018,6,1,13,0,942.0,106.0,2.4,22.8,994.0,827.59,616.01
2018,6,1,13,15,939.0,105.0,2.55,22.85,977.0,789.26,591.49
2018,6,1,13,30,936.0,104.0,2.7,22.9,960.0,749.14,565.32
2018,6,1,13,45,931.0,103.5,2.8,22.95,936.5,706.49,535.02
2018,6,1,14,0,926.0,103.0,2.9,23.0,913.0,662.52,502.59
2018,6,1,14,15,919.5,101.0,3.0,22.9,882.5,615.28,467.2
2018,6,1,14,30,913.0,99.0,3.1,22.8,852.0,567.26,430.17
2018,6,1,14,45,904.5,97.5,3.2,22.7,816.0,518.09,391.14
2018,6,1,15,0,896.0,96.0,3.3,22.6,780.0,468.7,350.76
2018,6,1,15,15,884.5,94.0,3.3,22.6,739.0,417.74,307.84
2018,6,1,15,30,873.0,92.0,3.3,22.6,698.0,367.26,264.37
2018,6,1,15,45,858.0,90.0,3.4,22.15,652.5,316.47,220.62
2018,6,1,16,0,843.0,88.0,3.5,21.7,607.0,266.88,177.64
2018,6,1,16,15,824.5,85.5,3.55,21.3,559.0,210.62,130.38
2018,6,1,16,30,806.0,83.0,3.6,20.9,511.0,163.25,92.71
2018,6,1,16,45,781.0,79.5,3.65,20.5,460.5,116.76,61.19
2018,6,1,17,0,756.0,76.0,3.7,20.1,410.0,73.26,40.94
2018,6,1,17,15,721.5,72.0,3.65,19.45,359.0,50.54,38.63
2018,6,1,17,30,687.0,68.0,3.6,18.8,308.0,49.47,37.91
2018,6,1,17,45,639.0,63.0,3.55,18.1,258.0,43.14,32.5
2018,6,1,18,0,591.0,58.0,3.5,17.4,208.0,41.3,30.91
2018,6,1,18,15,519.0,51.0,3.4,16.6,161.5,37.63,27.58
2018,6,1,18,30,447.0,44.0,3.3,15.8,115.0,33.8,23.91
2018,6,1,18,45,335.0,35.0,3.2,14.95,78.0,27.91,18.02
2018,6,1,19,0,223.0,26.0,3.1,14.1,41.0,21.75,6.6
2018,6,1,19,15,117.5,14.0,3.05,13.7,21.5,13.34,0.0
2018,6,1,19,30,12.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,6,1,19,45,6.0,1.0,2.9,12.85,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.5,1.4,10.75,8.0,0.0,0.0
2018,6,2,5,0,107.0,13.0,1.4,11.0,16.0,55.19,0.0
2018,6,2,5,15,241.5,24.0,1.45,11.55,47.5,158.25,91.19
2018,6,2,5,30,376.0,35.0,1.5,12.1,79.0,254.15,200.53
2018,6,2,5,45,463.5,42.5,1.55,12.7,122.5,327.31,266.83
2018,6,2,6,0,551.0,50.0,1.6,13.3,166.0,407.84,335.88
2018,6,2,6,15,607.5,55.0,1.55,13.95,215.0,472.53,389.31
2018,6,2,6,30,664.0,60.0,1.5,14.6,264.0,537.41,440.45
2018,6,2,6,45,703.5,64.0,1.4,15.25,315.0,596.15,482.99
2018,6,2,7,0,743.0,68.0,1.3,15.9,366.0,656.28,523.98
2018,6,2,7,15,771.0,71.5,1.3,16.7,417.0,707.84,557.58
2018,6,2,7,30,799.0,75.0,1.3,17.5,468.0,759.32,590.08
2018,6,2,7,45,820.0,77.5,1.3,18.35,517.5,803.23,616.21
2018,6,2,8,0,841.0,80.0,1.3,19.2,567.0,838.79,636.07
2018,6,2,8,15,857.0,82.5,1.35,19.95,614.0,875.68,657.4
2018,6,2,8,30,873.0,85.0,1.4,20.7,661.0,910.75,677.18
2018,6,2,8,45,885.5,87.0,1.45,21.45,704.0,939.9,692.87
2018,6,2,9,0,898.0,89.0,1.5,22.2,747.0,966.68,706.95
2018,6,2,9,15,903.0,93.0,1.5,22.85,784.5,985.9,715.68
2018,6,2,9,30,908.0,97.0,1.5,23.5,822.0,1002.17,722.62
2018,6,2,9,45,909.0,102.5,1.55,24.1,853.5,1013.1,727.17
2018,6,2,10,0,910.0,108.0,1.6,24.7,885.0,1020.82,729.86
2018,6,2,10,15,916.0,108.5,1.6,25.2,911.5,1024.98,730.0
2018,6,2,10,30,922.0,109.0,1.6,25.7,938.0,1026.03,728.38
2018,6,2,10,45,926.5,110.0,1.6,26.2,958.5,1023.0,724.39
2018,6,2,11,0,931.0,111.0,1.6,26.7,979.0,1016.82,718.63
2018,6,2,11,15,934.0,111.5,1.6,27.0,992.0,1005.58,710.46
2018,6,2,11,30,937.0,112.0,1.6,27.3,1005.0,991.31,700.58
2018,6,2,11,45,938.5,112.0,1.6,27.6,1011.0,972.22,687.84
2018,6,2,12,0,940.0,112.0,1.6,27.9,1017.0,950.33,673.46
2018,6,2,12,15,941.5,110.5,1.65,28.05,1015.5,924.37,657.6
2018,6,2,12,30,943.0,109.0,1.7,28.2,1014.0,895.88,640.08
2018,6,2,12,45,944.0,107.0,1.75,28.4,1005.5,864.08,620.22
2018,6,2,13,0,945.0,105.0,1.8,28.6,997.0,829.98,598.73
2018,6,2,13,15,941.5,104.5,1.85,28.55,980.0,791.68,574.88
2018,6,2,13,30,938.0,104.0,1.9,28.5,963.0,751.6,549.56
2018,6,2,13,45,933.5,103.0,2.0,28.5,939.5,708.82,520.75
2018,6,2,14,0,929.0,102.0,2.1,28.5,916.0,664.68,489.7
2018,6,2,14,15,922.5,101.0,2.15,28.35,886.0,618.22,456.1
2018,6,2,14,30,916.0,100.0,2.2,28.2,856.0,570.94,420.89
2018,6,2,14,45,907.0,98.5,2.3,28.05,820.0,521.42,383.14
2018,6,2,15,0,898.0,97.0,2.4,27.9,784.0,471.73,344.02
2018,6,2,15,15,887.0,95.0,2.4,27.9,743.0,420.89,302.49
2018,6,2,15,30,876.0,93.0,2.4,27.9,702.0,370.47,260.32
2018,6,2,15,45,861.0,90.5,2.5,27.35,656.0,319.14,217.52
2018,6,2,16,0,846.0,88.0,2.6,26.8,610.0,269.03,175.33
2018,6,2,16,15,826.5,85.5,2.6,26.3,561.5,212.45,128.97
2018,6,2,16,30,807.0,83.0,2.6,25.8,513.0,164.85,91.92
2018,6,2,16,45,781.5,80.0,2.6,25.3,462.5,118.65,61.11
2018,6,2,17,0,756.0,77.0,2.6,24.8,412.0,75.49,41.15
2018,6,2,17,15,722.0,73.0,2.5,23.9,361.0,51.27,38.51
2018,6,2,17,30,688.0,69.0,2.4,23.0,310.0,45.57,33.87
2018,6,2,17,45,639.5,63.5,2.3,22.1,259.5,43.45,32.22
2018,6,2,18,0,591.0,58.0,2.2,21.2,209.0,41.21,30.34
2018,6,2,18,15,518.5,51.0,2.15,20.25,162.5,37.53,27.08
2018,6,2,18,30,446.0,44.0,2.1,19.3,116.0,33.7,23.48
2018,6,2,18,45,334.5,35.0,2.05,18.35,78.5,27.8,17.71
2018,6,2,19,0,223.0,26.0,2.0,17.4,41.0,21.63,7.15
2018,6,2,19,15,117.5,14.0,2.05,16.9,21.5,13.34,0.0
2018,6,2,19,30,12.0,2.0,2.1,16.4,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.1,15.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,3,4,45,49.0,6.5,1.9,11.9,8.0,0.0,0.0
2018,6,3,5,0,98.0,13.0,2.0,12.1,16.0,51.62,0.0
2018,6,3,5,15,228.0,25.0,2.0,12.45,47.5,153.52,89.91
2018,6,3,5,30,358.0,37.0,2.0,12.8,79.0,247.42,195.3
