Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,5,45,445.5,44.5,2.0,13.2,122.0,320.1,261.3
2018,6,3,6,0,533.0,52.0,2.0,13.6,165.0,399.96,330.2
2018,6,3,6,15,590.5,57.5,1.9,14.2,213.5,465.24,384.38
2018,6,3,6,30,648.0,63.0,1.8,14.8,262.0,534.29,438.9
2018,6,3,6,45,688.0,67.0,1.75,15.4,312.5,588.96,479.44
2018,6,3,7,0,728.0,71.0,1.7,16.0,363.0,648.93,521.44
2018,6,3,7,15,757.0,74.5,1.7,16.65,414.0,700.77,556.11
2018,6,3,7,30,786.0,78.0,1.7,17.3,465.0,752.61,589.74
2018,6,3,7,45,807.5,81.0,1.75,18.0,514.5,797.18,617.67
2018,6,3,8,0,829.0,84.0,1.8,18.7,564.0,840.71,644.34
2018,6,3,8,15,845.5,86.5,1.8,19.25,611.0,870.33,660.89
2018,6,3,8,30,862.0,89.0,1.8,19.8,658.0,905.56,681.14
2018,6,3,8,45,874.5,91.0,1.8,20.4,701.0,934.46,696.7
2018,6,3,9,0,887.0,93.0,1.8,21.0,744.0,961.03,710.63
2018,6,3,9,15,896.5,94.5,1.8,21.45,782.0,981.59,721.0
2018,6,3,9,30,906.0,96.0,1.8,21.9,820.0,999.42,729.66
2018,6,3,9,45,913.0,98.0,1.85,22.4,853.0,1012.46,735.85
2018,6,3,10,0,920.0,100.0,1.9,22.9,886.0,1022.47,740.24
2018,6,3,10,15,925.5,101.5,1.95,23.3,913.0,1027.35,741.79
2018,6,3,10,30,931.0,103.0,2.0,23.7,940.0,1029.08,741.51
2018,6,3,10,45,926.5,108.5,2.05,24.1,957.0,1021.96,735.77
2018,6,3,11,0,922.0,114.0,2.1,24.5,974.0,1011.67,728.23
2018,6,3,11,15,909.0,125.0,2.15,24.75,982.5,995.6,717.54
2018,6,3,11,30,896.0,136.0,2.2,25.0,991.0,976.6,705.09
2018,6,3,11,45,905.5,131.0,2.3,25.25,999.0,960.63,695.15
2018,6,3,12,0,915.0,126.0,2.4,25.5,1007.0,941.78,683.3
2018,6,3,12,15,898.0,137.0,2.5,25.45,1000.5,911.62,664.82
2018,6,3,12,30,881.0,148.0,2.6,25.4,994.0,879.63,645.03
2018,6,3,12,45,861.0,158.5,2.7,25.4,978.5,843.23,621.94
2018,6,3,13,0,841.0,169.0,2.8,25.4,963.0,808.65,599.83
2018,6,3,13,15,795.0,194.5,2.9,25.25,934.5,763.97,569.6
2018,6,3,13,30,749.0,220.0,3.0,25.1,906.0,719.74,538.25
2018,6,3,13,45,726.5,228.0,3.05,25.0,879.5,677.74,508.14
2018,6,3,14,0,704.0,236.0,3.1,24.9,853.0,636.23,477.77
2018,6,3,14,15,687.0,234.0,3.2,24.65,819.5,590.3,444.24
2018,6,3,14,30,670.0,232.0,3.3,24.4,786.0,545.07,410.38
2018,6,3,14,45,755.0,178.0,3.35,24.2,776.5,506.99,381.04
2018,6,3,15,0,840.0,124.0,3.4,24.0,767.0,464.88,346.78
2018,6,3,15,15,855.0,109.0,3.4,24.0,733.5,421.2,309.51
2018,6,3,15,30,870.0,94.0,3.4,24.0,700.0,370.65,266.0
2018,6,3,15,45,856.0,91.5,3.5,23.35,655.0,319.92,222.72
2018,6,3,16,0,842.0,89.0,3.6,22.7,610.0,270.3,180.02
2018,6,3,16,15,817.0,86.5,3.6,22.2,558.5,212.93,132.25
2018,6,3,16,30,792.0,84.0,3.6,21.7,507.0,165.08,94.39
2018,6,3,16,45,777.0,78.0,3.6,21.25,459.0,118.16,61.67
2018,6,3,17,0,762.0,72.0,3.6,20.8,411.0,73.22,39.14
2018,6,3,17,15,732.5,69.0,3.55,20.1,362.5,48.05,36.34
2018,6,3,17,30,703.0,66.0,3.5,19.4,314.0,47.69,36.25
2018,6,3,17,45,655.0,60.5,3.5,18.7,262.5,45.14,34.17
2018,6,3,18,0,607.0,55.0,3.5,18.0,211.0,38.73,28.58
2018,6,3,18,15,538.0,49.5,3.45,17.25,165.5,36.2,26.27
2018,6,3,18,30,469.0,44.0,3.4,16.5,120.0,33.64,23.73
2018,6,3,18,45,361.0,35.0,3.3,15.7,82.0,27.72,17.91
2018,6,3,19,0,253.0,26.0,3.2,14.9,44.0,21.53,7.87
2018,6,3,19,15,134.5,14.0,3.25,14.5,23.0,13.34,0.0
2018,6,3,19,30,16.0,2.0,3.3,14.1,2.0,0.0,0.0
2018,6,3,19,45,8.0,1.0,3.35,13.65,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,4,4,45,57.0,7.0,3.7,10.75,8.5,0.0,0.0
2018,6,4,5,0,114.0,14.0,3.8,10.9,17.0,59.02,0.0
2018,6,4,5,15,252.0,25.0,3.9,11.3,49.5,164.63,98.99
2018,6,4,5,30,390.0,36.0,4.0,11.7,82.0,262.32,209.15
2018,6,4,5,45,477.0,42.5,4.05,12.1,125.5,334.79,276.35
2018,6,4,6,0,564.0,49.0,4.1,12.5,169.0,414.38,346.6
2018,6,4,6,15,620.0,54.0,4.2,13.1,218.0,479.28,402.41
2018,6,4,6,30,676.0,59.0,4.3,13.7,267.0,544.53,456.4
2018,6,4,6,45,714.0,63.0,4.35,14.3,318.0,602.65,501.25
2018,6,4,7,0,752.0,67.0,4.4,14.9,369.0,662.05,545.08
2018,6,4,7,15,779.5,70.0,4.4,15.4,420.0,712.9,581.04
2018,6,4,7,30,807.0,73.0,4.4,15.9,471.0,763.64,615.97
2018,6,4,7,45,828.0,76.0,4.45,16.4,521.0,801.36,640.76
2018,6,4,8,0,849.0,79.0,4.5,16.9,571.0,844.93,669.5
2018,6,4,8,15,865.0,81.5,4.5,17.25,618.5,882.06,693.16
2018,6,4,8,30,881.0,84.0,4.5,17.6,666.0,917.36,715.27
2018,6,4,8,45,893.0,86.5,4.5,18.0,709.5,946.83,732.9
2018,6,4,9,0,905.0,89.0,4.5,18.4,753.0,973.88,748.75
2018,6,4,9,15,910.5,92.5,4.5,18.6,790.5,993.16,759.76
2018,6,4,9,30,916.0,96.0,4.5,18.8,828.0,1009.5,768.85
2018,6,4,9,45,917.5,101.5,4.5,19.0,860.0,1021.05,774.75
2018,6,4,10,0,919.0,107.0,4.5,19.2,892.0,1029.38,778.59
2018,6,4,10,15,925.5,107.5,4.55,19.25,919.0,1034.11,781.07
2018,6,4,10,30,932.0,108.0,4.6,19.3,946.0,1035.73,781.59
2018,6,4,10,45,937.5,108.0,4.65,19.35,967.0,1032.68,779.1
2018,6,4,11,0,943.0,108.0,4.7,19.4,988.0,1026.47,774.61
2018,6,4,11,15,946.0,108.5,4.8,19.35,1001.5,1015.21,767.55
2018,6,4,11,30,949.0,109.0,4.9,19.3,1015.0,1000.88,758.45
2018,6,4,11,45,951.0,108.5,4.95,19.25,1021.0,981.68,745.65
2018,6,4,12,0,953.0,108.0,5.0,19.2,1027.0,959.64,730.93
2018,6,4,12,15,952.5,109.0,5.05,19.1,1025.5,934.09,713.9
2018,6,4,12,30,952.0,110.0,5.1,19.0,1024.0,906.01,695.05
2018,6,4,12,45,890.0,148.0,5.15,18.95,996.0,858.43,662.14
2018,6,4,13,0,828.0,186.0,5.2,18.9,968.0,814.55,631.64
2018,6,4,13,15,813.5,190.5,5.2,18.8,948.0,775.01,602.82
2018,6,4,13,30,799.0,195.0,5.2,18.7,928.0,734.79,572.65
2018,6,4,13,45,808.5,182.5,5.2,18.65,908.0,695.4,543.03
2018,6,4,14,0,818.0,170.0,5.2,18.6,888.0,653.97,511.23
2018,6,4,14,15,815.5,163.5,5.2,18.45,859.0,608.79,475.89
2018,6,4,14,30,813.0,157.0,5.2,18.3,830.0,562.77,439.06
2018,6,4,14,45,758.0,173.0,5.25,18.15,779.0,505.43,392.7
2018,6,4,15,0,703.0,189.0,5.3,18.0,728.0,455.57,351.47
2018,6,4,15,15,784.5,145.0,5.3,18.0,716.5,419.37,318.76
2018,6,4,15,30,866.0,101.0,5.3,18.0,705.0,376.23,278.7
2018,6,4,15,45,860.0,95.5,5.3,17.5,662.0,325.59,233.6
2018,6,4,16,0,854.0,90.0,5.3,17.0,619.0,275.3,188.56
2018,6,4,16,15,792.0,97.5,5.25,16.6,557.5,218.43,141.17
2018,6,4,16,30,730.0,105.0,5.2,16.2,496.0,169.27,102.77
2018,6,4,16,45,644.0,112.0,5.2,15.8,432.0,128.96,77.0
2018,6,4,17,0,558.0,119.0,5.2,15.4,368.0,98.05,64.67
2018,6,4,17,15,586.5,99.5,5.15,14.95,333.0,65.55,52.62
2018,6,4,17,30,615.0,80.0,5.1,14.5,298.0,53.56,42.21
2018,6,4,17,45,522.0,75.5,5.05,14.0,240.0,52.57,41.48
2018,6,4,18,0,429.0,71.0,5.0,13.5,182.0,51.66,40.69
2018,6,4,18,15,389.5,58.5,4.9,13.05,143.0,43.68,33.42
2018,6,4,18,30,350.0,46.0,4.8,12.6,104.0,35.18,25.51
2018,6,4,18,45,291.5,37.0,4.65,12.1,74.5,29.46,19.75
2018,6,4,19,0,233.0,28.0,4.5,11.6,45.0,23.45,9.87
2018,6,4,19,15,123.0,15.0,4.45,11.3,23.5,14.3,0.0
2018,6,4,19,30,13.0,2.0,4.4,11.0,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.35,10.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,4,45,34.0,7.0,3.8,8.95,8.0,0.0,0.0
2018,6,5,5,0,68.0,14.0,3.9,9.1,16.0,40.61,0.0
2018,6,5,5,15,182.5,28.5,3.95,9.45,47.0,138.52,84.42
2018,6,5,5,30,297.0,43.0,4.0,9.8,78.0,224.6,180.16
2018,6,5,5,45,388.5,53.0,4.05,10.1,121.5,298.52,248.24
2018,6,5,6,0,480.0,63.0,4.1,10.4,165.0,381.79,321.91
2018,6,5,6,15,541.0,69.5,4.1,10.85,213.5,448.98,379.97
2018,6,5,6,30,602.0,76.0,4.1,11.3,262.0,519.94,438.95
2018,6,5,6,45,644.0,82.0,4.05,11.7,313.0,580.35,487.17
2018,6,5,7,0,686.0,88.0,4.0,12.1,364.0,642.46,534.07
2018,6,5,7,15,718.5,92.5,3.95,12.5,415.5,696.61,573.06
2018,6,5,7,30,751.0,97.0,3.9,12.9,467.0,751.09,611.26
2018,6,5,7,45,776.0,100.0,3.8,13.3,517.0,793.57,639.33
2018,6,5,8,0,801.0,103.0,3.7,13.7,567.0,839.32,669.23
2018,6,5,8,15,820.0,106.0,3.6,14.1,615.0,878.54,693.76
2018,6,5,8,30,839.0,109.0,3.5,14.5,663.0,916.09,716.67
2018,6,5,8,45,854.0,110.0,3.4,14.85,706.0,945.63,733.73
2018,6,5,9,0,869.0,111.0,3.3,15.2,749.0,964.65,743.34
2018,6,5,9,15,885.0,110.0,3.25,15.55,789.0,988.31,756.57
2018,6,5,9,30,901.0,109.0,3.2,15.9,829.0,1009.47,767.98
2018,6,5,9,45,916.5,106.0,3.15,16.2,864.5,1025.28,775.91
2018,6,5,10,0,932.0,103.0,3.1,16.5,900.0,1038.27,782.03
2018,6,5,10,15,938.0,104.0,3.15,16.75,927.0,1043.14,783.87
2018,6,5,10,30,944.0,105.0,3.2,17.0,954.0,1044.83,783.8
2018,6,5,10,45,942.0,109.0,3.2,17.25,972.0,1038.56,778.14
2018,6,5,11,0,940.0,113.0,3.2,17.5,990.0,1029.1,770.56
2018,6,5,11,15,914.5,130.5,3.25,17.6,993.5,1007.29,755.71
2018,6,5,11,30,889.0,148.0,3.3,17.7,997.0,982.52,739.01
2018,6,5,11,45,925.5,126.0,3.4,17.8,1014.5,975.55,734.75
2018,6,5,12,0,962.0,104.0,3.5,17.9,1032.0,964.62,727.71
2018,6,5,12,15,957.5,107.0,3.55,17.85,1029.0,937.33,709.65
2018,6,5,12,30,953.0,110.0,3.6,17.8,1026.0,907.65,689.99
2018,6,5,12,45,946.5,113.0,3.7,17.75,1015.5,874.12,667.84
2018,6,5,13,0,940.0,116.0,3.8,17.7,1005.0,838.64,644.14
2018,6,5,13,15,937.5,115.0,3.85,17.6,988.5,800.86,618.46
2018,6,5,13,30,935.0,114.0,3.9,17.5,972.0,761.26,591.24
2018,6,5,13,45,919.5,118.5,4.0,17.4,944.5,716.07,557.91
2018,6,5,14,0,904.0,123.0,4.1,17.3,917.0,670.32,523.11
2018,6,5,14,15,898.0,120.5,4.1,17.1,887.0,623.95,487.08
2018,6,5,14,30,892.0,118.0,4.1,16.9,857.0,576.78,449.51
2018,6,5,14,45,896.5,109.5,4.15,16.75,825.0,529.17,410.62
2018,6,5,15,0,901.0,101.0,4.2,16.6,793.0,480.2,369.48
2018,6,5,15,15,889.5,99.5,4.2,16.6,752.0,429.48,325.62
2018,6,5,15,30,878.0,98.0,4.2,16.6,711.0,379.21,281.2
2018,6,5,15,45,864.5,94.5,4.2,16.1,665.5,327.44,235.49
2018,6,5,16,0,851.0,91.0,4.2,15.6,620.0,276.74,190.4
2018,6,5,16,15,833.0,88.0,4.2,15.3,571.5,219.86,141.13
2018,6,5,16,30,815.0,85.0,4.2,15.0,523.0,171.74,101.38
2018,6,5,16,45,790.0,81.5,4.15,14.7,472.0,124.76,67.77
2018,6,5,17,0,765.0,78.0,4.1,14.4,421.0,80.75,45.09
2018,6,5,17,15,730.0,74.5,4.1,14.0,369.5,52.27,41.04
2018,6,5,17,30,695.0,71.0,4.1,13.6,318.0,46.86,36.4
2018,6,5,17,45,646.0,66.0,4.1,13.2,267.5,45.19,35.02
2018,6,5,18,0,597.0,61.0,4.1,12.8,217.0,43.45,33.47
2018,6,5,18,15,524.0,54.0,4.0,12.35,169.5,39.87,30.14
2018,6,5,18,30,451.0,47.0,3.9,11.9,122.0,36.16,26.49
2018,6,5,18,45,340.0,37.5,3.75,11.45,83.5,29.89,20.24
2018,6,5,19,0,229.0,28.0,3.6,11.0,45.0,23.32,10.35
2018,6,5,19,15,121.0,15.0,3.6,10.7,23.5,14.3,0.0
2018,6,5,19,30,13.0,2.0,3.6,10.4,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,3.55,10.15,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,6,4,45,22.5,6.5,3.25,9.45,7.0,0.0,0.0
2018,6,6,5,0,45.0,13.0,3.3,9.6,14.0,30.44,0.0
2018,6,6,5,15,135.0,27.5,3.35,9.85,41.5,115.83,70.51
2018,6,6,5,30,225.0,42.0,3.4,10.1,69.0,187.47,149.72
2018,6,6,5,45,260.5,55.5,3.5,10.35,100.5,231.63,191.9
2018,6,6,6,0,296.0,69.0,3.6,10.6,132.0,279.06,235.0
2018,6,6,6,15,332.5,82.5,3.6,10.85,171.0,329.89,279.57
2018,6,6,6,30,369.0,96.0,3.6,11.1,210.0,383.24,324.77
2018,6,6,6,45,420.0,107.5,3.65,11.35,259.5,446.57,377.02
2018,6,6,7,0,471.0,119.0,3.7,11.6,309.0,512.91,430.17
2018,6,6,7,15,492.5,132.5,3.7,11.95,354.5,561.1,466.83
2018,6,6,7,30,514.0,146.0,3.7,12.3,400.0,609.37,502.67
2018,6,6,7,45,558.5,151.5,3.75,12.6,453.5,667.42,546.06
2018,6,6,8,0,603.0,157.0,3.8,12.9,507.0,733.18,593.66
2018,6,6,8,15,690.5,142.0,3.8,13.25,574.0,808.58,646.73
2018,6,6,8,30,778.0,127.0,3.8,13.6,641.0,880.54,695.91
2018,6,6,8,45,685.5,172.0,3.8,13.95,647.0,862.67,679.84
2018,6,6,9,0,593.0,217.0,3.8,14.3,653.0,831.71,654.52
2018,6,6,9,15,597.5,232.5,3.85,14.6,691.0,857.58,671.23
2018,6,6,9,30,602.0,248.0,3.9,14.9,729.0,881.05,685.75
2018,6,6,9,45,678.0,222.0,3.95,15.2,785.0,929.74,719.6
2018,6,6,10,0,754.0,196.0,4.0,15.5,841.0,975.95,749.9
2018,6,6,10,15,754.5,203.5,4.05,15.7,866.0,980.77,751.66
2018,6,6,10,30,755.0,211.0,4.1,15.9,891.0,982.7,751.87
2018,6,6,10,45,788.0,195.0,4.2,16.1,918.5,983.7,751.88
2018,6,6,11,0,821.0,179.0,4.3,16.3,946.0,988.25,754.45
2018,6,6,11,15,860.0,157.5,4.4,16.4,970.5,981.64,749.95
2018,6,6,11,30,899.0,136.0,4.5,16.5,995.0,981.12,749.9
2018,6,6,11,45,901.0,136.0,4.55,16.6,1001.0,963.03,737.28
2018,6,6,12,0,903.0,136.0,4.6,16.7,1007.0,942.27,722.95
2018,6,6,12,15,896.5,140.0,4.65,16.75,1003.5,915.14,704.31
2018,6,6,12,30,890.0,144.0,4.7,16.8,1000.0,885.91,684.17
2018,6,6,12,45,880.5,148.5,4.75,16.85,988.5,852.73,661.14
2018,6,6,13,0,871.0,153.0,4.8,16.9,977.0,817.97,636.84
2018,6,6,13,15,867.0,152.0,4.8,16.85,960.5,781.24,610.93
2018,6,6,13,30,863.0,151.0,4.8,16.8,944.0,742.98,582.72
2018,6,6,13,45,857.5,150.0,4.85,16.75,921.0,702.32,551.86
2018,6,6,14,0,852.0,149.0,4.9,16.7,898.0,659.05,518.42
2018,6,6,14,15,844.0,147.5,4.9,16.5,868.5,613.69,482.74
2018,6,6,14,30,836.0,146.0,4.9,16.3,839.0,567.85,445.85
2018,6,6,14,45,825.5,143.0,4.9,16.15,803.0,519.26,405.88
2018,6,6,15,0,815.0,140.0,4.9,16.0,767.0,470.84,365.05
2018,6,6,15,15,801.0,137.5,4.9,16.0,726.5,421.84,322.68
2018,6,6,15,30,787.0,135.0,4.9,16.0,686.0,373.73,280.25
2018,6,6,15,45,768.0,132.0,4.95,15.5,640.5,324.86,237.36
2018,6,6,16,0,749.0,129.0,5.0,15.0,595.0,271.95,191.11
2018,6,6,16,15,723.5,125.5,5.0,14.65,546.5,224.72,150.28
2018,6,6,16,30,698.0,122.0,5.0,14.3,498.0,180.27,113.91
2018,6,6,16,45,666.0,117.5,5.0,13.9,448.0,137.39,83.28
2018,6,6,17,0,634.0,113.0,5.0,13.5,398.0,98.23,62.49
2018,6,6,17,15,591.5,107.5,4.95,13.1,348.0,71.71,58.47
2018,6,6,17,30,549.0,102.0,4.9,12.7,298.0,71.06,58.15
2018,6,6,17,45,491.5,94.0,4.8,12.25,249.0,67.07,54.77
2018,6,6,18,0,434.0,86.0,4.7,11.8,200.0,62.84,51.02
2018,6,6,18,15,358.5,74.5,4.6,11.5,155.5,55.65,44.37
2018,6,6,18,30,283.0,63.0,4.5,11.2,111.0,48.13,37.2
2018,6,6,18,45,187.5,47.0,4.35,10.9,74.5,36.56,26.11
2018,6,6,19,0,92.0,31.0,4.2,10.6,38.0,25.33,12.24
2018,6,6,19,15,48.0,17.0,4.15,10.45,20.5,16.2,0.0
2018,6,6,19,30,4.0,3.0,4.1,10.3,3.0,0.0,0.0
2018,6,6,19,45,2.0,1.5,4.1,10.2,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,7,4,45,15.0,6.5,3.55,9.2,7.0,0.0,0.0
2018,6,7,5,0,30.0,13.0,3.6,9.3,14.0,24.43,0.0
2018,6,7,5,15,108.0,30.5,3.7,9.6,42.0,100.74,61.33
2018,6,7,5,30,186.0,48.0,3.8,9.9,70.0,168.05,134.04
2018,6,7,5,45,253.5,61.5,3.9,10.2,107.0,235.91,195.61
2018,6,7,6,0,321.0,75.0,4.0,10.5,144.0,301.52,254.1
2018,6,7,6,15,308.0,92.0,4.05,10.9,172.0,326.53,276.47
2018,6,7,6,30,295.0,109.0,4.1,11.3,200.0,337.49,286.13
2018,6,7,6,45,281.5,130.5,4.15,11.7,230.0,363.77,307.17
2018,6,7,7,0,268.0,152.0,4.2,12.1,260.0,388.01,325.67
2018,6,7,7,15,392.0,151.0,4.15,12.45,332.5,504.5,420.52
2018,6,7,7,30,516.0,150.0,4.1,12.8,405.0,615.79,507.93
2018,6,7,7,45,591.0,147.0,4.05,13.2,467.5,696.08,567.92
2018,6,7,8,0,666.0,144.0,4.0,13.6,530.0,773.74,623.07
2018,6,7,8,15,700.0,145.5,3.95,13.95,581.0,821.24,654.74
2018,6,7,8,30,734.0,147.0,3.9,14.3,632.0,868.01,685.49
2018,6,7,8,45,767.0,144.5,3.9,14.7,681.0,908.15,711.13
2018,6,7,9,0,800.0,142.0,3.9,15.1,730.0,942.17,732.19
2018,6,7,9,15,819.5,141.0,3.95,15.4,770.5,968.23,748.13
2018,6,7,9,30,839.0,140.0,4.0,15.7,811.0,991.91,762.44
2018,6,7,9,45,857.0,137.0,4.05,16.0,846.5,1009.34,772.48
2018,6,7,10,0,875.0,134.0,4.1,16.3,882.0,1015.37,774.8
2018,6,7,10,15,883.0,135.0,4.2,16.45,910.0,1021.82,778.39
2018,6,7,10,30,891.0,136.0,4.3,16.6,938.0,1025.27,780.03
2018,6,7,10,45,897.0,136.5,4.4,16.8,959.0,1023.18,778.07
2018,6,7,11,0,903.0,137.0,4.5,17.0,980.0,1018.03,774.32
2018,6,7,11,15,908.5,135.5,4.55,17.1,994.0,1007.41,766.77
2018,6,7,11,30,914.0,134.0,4.6,17.2,1008.0,993.84,757.31
2018,6,7,11,45,918.0,133.0,4.6,17.3,1015.0,976.44,744.87
2018,6,7,12,0,922.0,132.0,4.6,17.4,1022.0,956.26,730.61
2018,6,7,12,15,921.5,132.0,4.65,17.45,1020.0,930.37,712.96
2018,6,7,12,30,921.0,132.0,4.7,17.5,1018.0,902.09,693.62
2018,6,7,12,45,918.5,132.5,4.7,17.55,1009.0,870.36,671.44
2018,6,7,13,0,916.0,133.0,4.7,17.6,1000.0,836.59,647.75
2018,6,7,13,15,914.5,131.5,4.7,17.6,984.5,799.92,622.01
2018,6,7,13,30,913.0,130.0,4.7,17.6,969.0,761.42,594.63
2018,6,7,13,45,910.0,127.5,4.7,17.65,946.0,719.38,562.57
2018,6,7,14,0,907.0,125.0,4.7,17.7,923.0,675.94,528.83
2018,6,7,14,15,902.0,122.0,4.7,17.6,893.5,629.67,492.53
2018,6,7,14,30,897.0,119.0,4.7,17.5,864.0,582.51,454.66
2018,6,7,14,45,889.5,116.5,4.7,17.45,828.5,533.83,414.56
2018,6,7,15,0,882.0,114.0,4.7,17.4,793.0,484.84,373.2
2018,6,7,15,15,870.0,111.5,4.7,17.4,751.5,433.99,329.37
2018,6,7,15,30,858.0,109.0,4.7,17.4,710.0,377.71,280.49
2018,6,7,15,45,844.5,105.5,4.65,17.0,665.0,326.54,235.26
2018,6,7,16,0,831.0,102.0,4.6,16.6,620.0,276.55,190.76
2018,6,7,16,15,813.5,97.5,4.55,16.3,571.5,226.34,146.94
2018,6,7,16,30,796.0,93.0,4.5,16.0,523.0,178.07,107.0
2018,6,7,16,45,770.5,89.5,4.45,15.65,472.5,131.97,73.81
2018,6,7,17,0,745.0,86.0,4.4,15.3,422.0,88.91,51.02
2018,6,7,17,15,709.0,81.5,4.35,14.85,370.0,52.1,40.73
2018,6,7,17,30,673.0,77.0,4.3,14.4,318.0,51.17,40.11
2018,6,7,17,45,623.5,71.0,4.25,13.9,267.5,48.94,38.26
2018,6,7,18,0,574.0,65.0,4.2,13.4,217.0,46.56,36.17
2018,6,7,18,15,501.0,57.5,4.0,12.9,170.0,42.71,32.62
2018,6,7,18,30,428.0,50.0,3.8,12.4,123.0,38.71,28.72
2018,6,7,18,45,319.5,40.0,3.65,11.9,84.5,32.09,22.19
2018,6,7,19,0,211.0,30.0,3.5,11.4,46.0,23.72,11.45
2018,6,7,19,15,114.0,17.0,3.45,11.1,25.0,16.2,0.0
2018,6,7,19,30,17.0,4.0,3.4,10.8,4.0,0.0,0.0
2018,6,7,19,45,8.5,2.0,3.4,10.5,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,6,8,4,45,46.0,7.5,2.7,9.25,9.0,0.0,0.0
2018,6,8,5,0,92.0,15.0,2.8,9.5,18.0,51.21,0.0
2018,6,8,5,15,204.0,27.5,2.85,9.95,48.0,146.92,92.09
2018,6,8,5,30,316.0,40.0,2.9,10.4,78.0,229.71,183.88
2018,6,8,5,45,400.5,49.5,2.95,10.9,120.5,301.56,249.5
2018,6,8,6,0,485.0,59.0,3.0,11.4,163.0,380.37,318.53
2018,6,8,6,15,543.0,66.0,3.0,11.9,211.0,446.14,374.62
2018,6,8,6,30,601.0,73.0,3.0,12.4,259.0,515.64,431.53
2018,6,8,6,45,642.5,78.5,2.95,12.9,309.5,574.97,478.01
2018,6,8,7,0,684.0,84.0,2.9,13.4,360.0,636.0,522.9
2018,6,8,7,15,715.0,88.5,2.9,14.0,410.5,688.9,559.96
2018,6,8,7,30,746.0,93.0,2.9,14.6,461.0,738.34,593.43
2018,6,8,7,45,769.5,96.0,2.9,15.2,510.0,783.51,622.95
2018,6,8,8,0,793.0,99.0,2.9,15.8,559.0,827.78,651.2
2018,6,8,8,15,810.5,102.0,2.9,16.35,605.5,865.51,674.37
2018,6,8,8,30,828.0,105.0,2.9,16.9,652.0,901.55,696.05
2018,6,8,8,45,842.5,106.5,2.9,17.45,695.0,931.08,712.97
2018,6,8,9,0,857.0,108.0,2.9,18.0,738.0,950.24,722.7
2018,6,8,9,15,867.0,110.0,2.95,18.45,776.0,971.38,734.55
2018,6,8,9,30,877.0,112.0,3.0,18.9,814.0,989.89,744.62
2018,6,8,9,45,885.0,113.5,3.0,19.35,846.5,1003.1,750.78
2018,6,8,10,0,893.0,115.0,3.0,19.8,879.0,1013.41,755.12
2018,6,8,10,15,899.5,116.0,3.05,20.15,906.0,1018.71,757.0
2018,6,8,10,30,906.0,117.0,3.1,20.5,933.0,1020.97,757.02
2018,6,8,10,45,911.5,116.0,3.15,20.85,952.5,1017.11,753.16
2018,6,8,11,0,917.0,115.0,3.2,21.2,972.0,1010.22,747.46
2018,6,8,11,15,920.5,115.0,3.3,21.45,985.0,999.35,739.96
2018,6,8,11,30,924.0,115.0,3.4,21.7,998.0,985.51,730.56
2018,6,8,11,45,926.0,114.5,3.5,21.95,1004.0,966.89,718.04
2018,6,8,12,0,928.0,114.0,3.6,22.2,1010.0,945.53,703.71
2018,6,8,12,15,925.5,115.0,3.7,22.25,1007.5,918.97,686.41
2018,6,8,12,30,923.0,116.0,3.8,22.3,1005.0,890.08,667.46
2018,6,8,12,45,918.0,118.0,3.9,22.3,995.0,857.85,646.23
2018,6,8,13,0,913.0,120.0,4.0,22.3,985.0,823.68,623.5
2018,6,8,13,15,910.5,118.5,4.1,22.25,968.5,786.55,598.6
2018,6,8,13,30,908.0,117.0,4.2,22.2,952.0,747.66,572.21
2018,6,8,13,45,904.5,114.5,4.3,22.1,929.0,705.64,541.73
2018,6,8,14,0,901.0,112.0,4.4,22.0,906.0,662.25,509.34
2018,6,8,14,15,895.5,110.0,4.45,21.85,877.0,616.93,474.67
2018,6,8,14,30,890.0,108.0,4.5,21.7,848.0,570.75,438.42
2018,6,8,14,45,883.5,105.5,4.6,21.5,813.5,523.0,400.17
2018,6,8,15,0,877.0,103.0,4.7,21.3,779.0,474.87,360.48
2018,6,8,15,15,865.5,101.0,4.7,21.3,738.5,424.98,317.97
2018,6,8,15,30,854.0,99.0,4.7,21.3,698.0,375.56,274.96
2018,6,8,15,45,842.0,95.5,4.75,20.65,654.0,325.48,231.49
2018,6,8,16,0,830.0,92.0,4.8,20.0,610.0,269.54,183.08
2018,6,8,16,15,816.5,87.0,4.75,19.55,563.0,219.8,139.96
2018,6,8,16,30,803.0,82.0,4.7,19.1,516.0,171.59,100.21
2018,6,8,16,45,782.5,77.5,4.65,18.65,467.0,124.81,66.39
2018,6,8,17,0,762.0,73.0,4.6,18.2,418.0,80.52,42.48
2018,6,8,17,15,733.0,69.0,4.45,17.65,368.0,47.72,36.41
2018,6,8,17,30,704.0,65.0,4.3,17.1,318.0,46.52,35.56
2018,6,8,17,45,664.5,59.5,4.2,16.5,269.0,43.95,33.43
2018,6,8,18,0,625.0,54.0,4.1,15.9,220.0,41.24,31.09
2018,6,8,18,15,561.0,48.0,3.9,15.35,173.5,34.63,25.14
2018,6,8,18,30,497.0,42.0,3.7,14.8,127.0,31.5,22.11
2018,6,8,18,45,396.0,34.5,3.55,14.2,88.5,26.86,17.5
2018,6,8,19,0,295.0,27.0,3.4,13.6,50.0,22.06,10.44
2018,6,8,19,15,166.5,16.5,3.35,13.3,27.5,15.73,0.0
2018,6,8,19,30,38.0,6.0,3.3,13.0,5.0,0.0,0.0
2018,6,8,19,45,19.0,3.0,3.3,12.65,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,9,4,45,4.0,5.0,3.2,10.9,5.0,0.0,0.0
2018,6,9,5,0,8.0,10.0,3.4,11.0,10.0,12.74,0.0
2018,6,9,5,15,4.0,21.0,3.55,11.15,21.0,21.6,8.88
2018,6,9,5,30,0.0,32.0,3.7,11.3,32.0,30.59,19.75
2018,6,9,5,45,1.5,48.0,3.85,11.5,48.5,48.03,35.25
2018,6,9,6,0,3.0,64.0,4.0,11.7,65.0,65.08,50.3
2018,6,9,6,15,85.0,84.0,4.1,11.85,110.5,153.07,127.41
2018,6,9,6,30,167.0,104.0,4.2,12.0,156.0,244.95,206.71
2018,6,9,6,45,209.0,128.5,4.25,12.1,205.0,309.61,261.05
2018,6,9,7,0,251.0,153.0,4.3,12.2,254.0,376.48,316.08
2018,6,9,7,15,300.5,168.0,4.3,12.35,305.0,439.47,367.0
2018,6,9,7,30,350.0,183.0,4.3,12.5,356.0,505.05,418.85
2018,6,9,7,45,405.5,189.5,4.3,12.6,410.0,582.23,478.7
2018,6,9,8,0,461.0,196.0,4.3,12.7,464.0,647.68,528.43
2018,6,9,8,15,496.0,202.0,4.35,12.95,511.5,695.56,563.5
2018,6,9,8,30,531.0,208.0,4.4,13.2,559.0,743.44,598.13
2018,6,9,8,45,522.5,228.0,4.4,13.45,592.5,765.74,611.82
2018,6,9,9,0,514.0,248.0,4.4,13.7,626.0,785.55,623.74
2018,6,9,9,15,468.5,283.0,4.45,14.1,641.0,783.21,618.19
2018,6,9,9,30,423.0,318.0,4.5,14.5,656.0,777.11,610.15
2018,6,9,9,45,466.5,319.0,4.55,14.9,706.0,820.13,640.76
2018,6,9,10,0,510.0,320.0,4.6,15.3,756.0,861.75,669.71
2018,6,9,10,15,618.5,275.5,4.7,15.7,821.0,921.04,713.69
2018,6,9,10,30,727.0,231.0,4.8,16.1,886.0,976.77,753.02
2018,6,9,10,45,732.0,234.0,4.85,16.45,906.0,975.62,750.52
2018,6,9,11,0,737.0,237.0,4.9,16.8,926.0,971.71,746.59
2018,6,9,11,15,752.0,233.5,5.0,17.0,944.5,968.16,743.87
2018,6,9,11,30,767.0,230.0,5.1,17.2,963.0,961.72,739.19
2018,6,9,11,45,588.0,320.5,5.25,17.35,884.5,863.91,666.61
2018,6,9,12,0,409.0,411.0,5.4,17.5,806.0,768.52,593.05
2018,6,9,12,15,413.0,415.5,5.4,17.5,814.0,758.62,586.05
2018,6,9,12,30,417.0,420.0,5.4,17.5,822.0,747.28,577.58
2018,6,9,12,45,547.0,350.5,5.45,17.5,872.5,771.88,599.16
2018,6,9,13,0,677.0,281.0,5.5,17.5,923.0,785.67,612.3
2018,6,9,13,15,711.5,254.5,5.55,17.5,919.0,759.32,593.53
2018,6,9,13,30,746.0,228.0,5.6,17.5,915.0,729.48,571.93
2018,6,9,13,45,644.5,271.5,5.65,17.45,854.5,665.21,521.67
2018,6,9,14,0,543.0,315.0,5.7,17.4,794.0,609.26,477.32
2018,6,9,14,15,494.5,320.0,5.75,17.3,745.0,556.94,436.58
2018,6,9,14,30,446.0,325.0,5.8,17.2,696.0,508.2,398.13
2018,6,9,14,45,531.0,277.0,5.8,17.05,700.0,486.27,380.42
2018,6,9,15,0,616.0,229.0,5.8,16.9,704.0,454.94,353.92
2018,6,9,15,15,569.0,229.5,5.8,16.9,650.5,405.34,312.57
2018,6,9,15,30,522.0,230.0,5.8,16.9,597.0,358.31,273.18
2018,6,9,15,45,540.5,205.5,5.9,16.55,564.0,315.77,236.18
2018,6,9,16,0,559.0,181.0,6.0,16.2,531.0,271.67,197.3
2018,6,9,16,15,605.0,150.5,5.95,15.9,502.0,224.85,154.99
2018,6,9,16,30,651.0,120.0,5.9,15.6,473.0,175.31,111.44
2018,6,9,16,45,615.0,115.5,5.85,15.3,423.5,134.31,81.85
2018,6,9,17,0,579.0,111.0,5.8,15.0,374.0,97.36,61.43
2018,6,9,17,15,491.0,112.0,5.65,14.6,316.5,75.64,61.58
2018,6,9,17,30,403.0,113.0,5.5,14.2,259.0,78.3,64.22
2018,6,9,17,45,365.5,99.0,5.4,13.85,216.0,70.21,57.21
2018,6,9,18,0,328.0,85.0,5.3,13.5,173.0,61.64,49.62
2018,6,9,18,15,280.5,71.0,5.1,13.1,135.0,52.6,41.41
2018,6,9,18,30,233.0,57.0,4.9,12.7,97.0,43.11,32.6
2018,6,9,18,45,187.5,42.5,4.75,12.25,68.0,32.77,22.81
2018,6,9,19,0,142.0,28.0,4.6,11.8,39.0,21.96,10.74
2018,6,9,19,15,78.5,16.0,4.45,11.6,21.5,15.25,0.0
2018,6,9,19,30,15.0,4.0,4.3,11.4,4.0,3.81,0.0
2018,6,9,19,45,7.5,2.0,4.2,11.2,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,6,10,4,45,26.5,6.5,2.65,8.1,7.5,0.0,0.0
2018,6,10,5,0,53.0,13.0,2.7,8.4,15.0,33.65,0.0
2018,6,10,5,15,141.5,26.0,2.7,8.9,41.0,116.57,73.18
2018,6,10,5,30,230.0,39.0,2.7,9.4,67.0,185.19,148.38
2018,6,10,5,45,293.5,51.0,2.75,9.9,103.5,242.96,201.69
2018,6,10,6,0,357.0,63.0,2.8,10.4,140.0,306.53,258.13
2018,6,10,6,15,407.5,74.5,2.8,11.05,184.0,366.44,309.62
2018,6,10,6,30,458.0,86.0,2.8,11.7,228.0,429.98,362.21
2018,6,10,6,45,493.0,97.0,2.85,12.35,274.5,485.06,406.1
2018,6,10,7,0,528.0,108.0,2.9,13.0,321.0,547.84,454.37
2018,6,10,7,15,567.0,115.0,2.85,13.55,371.0,604.77,496.74
2018,6,10,7,30,606.0,122.0,2.8,14.1,421.0,662.72,537.94
2018,6,10,7,45,703.5,110.0,2.75,14.7,492.0,748.3,598.03
2018,6,10,8,0,801.0,98.0,2.7,15.3,563.0,833.57,655.54
2018,6,10,8,15,819.0,100.5,2.65,15.75,610.0,871.4,678.17
2018,6,10,8,30,837.0,103.0,2.6,16.2,657.0,907.55,699.64
2018,6,10,8,45,850.5,105.5,2.55,16.7,700.0,929.44,710.86
2018,6,10,9,0,864.0,108.0,2.5,17.2,743.0,957.11,726.05
2018,6,10,9,15,876.0,109.0,2.5,17.6,781.5,979.24,738.07
2018,6,10,9,30,888.0,110.0,2.5,18.0,820.0,998.79,748.4
2018,6,10,9,45,898.5,109.5,2.5,18.45,853.5,1012.47,754.75
2018,6,10,10,0,909.0,109.0,2.5,18.9,887.0,1023.3,759.34
2018,6,10,10,15,915.0,109.0,2.5,19.2,913.0,1027.23,759.96
2018,6,10,10,30,921.0,109.0,2.5,19.5,939.0,1028.1,758.79
2018,6,10,10,45,926.0,109.0,2.55,19.8,959.0,1024.89,755.64
2018,6,10,11,0,931.0,109.0,2.6,20.1,979.0,1018.58,750.61
2018,6,10,11,15,935.0,108.0,2.7,20.25,992.0,1007.22,743.33
2018,6,10,11,30,939.0,107.0,2.8,20.4,1005.0,992.84,734.15
2018,6,10,11,45,942.0,105.0,2.95,20.55,1010.5,973.64,722.21
2018,6,10,12,0,945.0,103.0,3.1,20.7,1016.0,951.63,708.36
2018,6,10,12,15,944.0,103.0,3.2,20.75,1014.0,925.29,691.42
2018,6,10,12,30,943.0,103.0,3.3,20.8,1012.0,896.49,672.73
2018,6,10,12,45,941.0,102.0,3.45,20.85,1002.0,863.65,651.42
2018,6,10,13,0,939.0,101.0,3.6,20.9,992.0,828.67,628.41
2018,6,10,13,15,936.0,100.5,3.75,20.8,976.0,791.39,603.86
2018,6,10,13,30,933.0,100.0,3.9,20.7,960.0,752.31,577.69
2018,6,10,13,45,928.5,99.0,4.0,20.65,936.5,710.14,547.61
2018,6,10,14,0,924.0,98.0,4.1,20.6,913.0,666.62,514.86
2018,6,10,14,15,918.5,96.0,4.2,20.4,883.5,620.48,479.64
2018,6,10,14,30,913.0,94.0,4.3,20.2,854.0,573.44,442.75
2018,6,10,14,45,905.5,91.5,4.35,20.0,818.5,524.3,403.18
2018,6,10,15,0,898.0,89.0,4.4,19.8,783.0,474.85,362.21
2018,6,10,15,15,887.0,87.5,4.4,19.8,742.5,424.71,319.27
2018,6,10,15,30,876.0,86.0,4.4,19.8,702.0,374.97,275.73
2018,6,10,15,45,864.0,83.0,4.55,19.15,658.0,324.34,231.57
2018,6,10,16,0,852.0,80.0,4.7,18.5,614.0,274.61,187.68
2018,6,10,16,15,836.5,77.0,4.7,18.1,567.0,225.29,144.54
2018,6,10,16,30,821.0,74.0,4.7,17.7,520.0,177.56,104.84
2018,6,10,16,45,799.0,71.0,4.7,17.3,470.5,123.71,64.79
2018,6,10,17,0,777.0,68.0,4.7,16.9,421.0,79.69,40.59
2018,6,10,17,15,747.5,64.5,4.6,16.4,371.0,44.2,33.49
2018,6,10,17,30,718.0,61.0,4.5,15.9,321.0,43.23,32.82
2018,6,10,17,45,675.5,56.5,4.45,15.4,271.5,41.34,31.27
2018,6,10,18,0,633.0,52.0,4.4,14.9,222.0,39.38,29.56
2018,6,10,18,15,569.5,47.0,4.2,14.4,176.0,33.71,24.43
2018,6,10,18,30,506.0,42.0,4.0,13.9,130.0,31.38,22.13
2018,6,10,18,45,406.0,34.5,3.85,13.35,91.0,26.73,17.52
2018,6,10,19,0,306.0,27.0,3.7,12.8,52.0,21.9,10.88
2018,6,10,19,15,173.5,16.0,3.6,12.55,28.5,15.25,0.0
2018,6,10,19,30,41.0,5.0,3.5,12.3,5.0,4.77,0.0
2018,6,10,19,45,20.5,2.5,3.45,12.0,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,45,66.5,7.5,2.4,9.85,9.5,0.0,0.0
2018,6,11,5,0,133.0,15.0,2.5,10.1,19.0,67.63,0.0
2018,6,11,5,15,261.0,25.0,2.45,10.5,50.5,169.8,108.03
2018,6,11,5,30,389.0,35.0,2.4,10.9,82.0,260.68,208.3
2018,6,11,5,45,471.0,41.5,2.35,11.35,124.5,330.15,272.07
2018,6,11,6,0,553.0,48.0,2.3,11.8,167.0,406.46,338.59
2018,6,11,6,15,607.0,53.0,2.25,12.5,215.0,469.58,391.59
2018,6,11,6,30,661.0,58.0,2.2,13.2,263.0,533.13,442.59
2018,6,11,6,45,699.0,62.5,2.1,13.9,313.5,591.25,485.63
2018,6,11,7,0,737.0,67.0,2.0,14.6,364.0,650.73,527.33
2018,6,11,7,15,764.0,70.0,2.0,15.35,414.0,700.7,560.85
2018,6,11,7,30,791.0,73.0,2.0,16.1,464.0,750.59,593.33
2018,6,11,7,45,811.5,76.0,1.95,16.8,513.0,787.49,615.35
2018,6,11,8,0,832.0,79.0,1.9,17.5,562.0,830.27,641.02
2018,6,11,8,15,848.5,81.0,1.85,18.1,608.5,866.96,662.05
2018,6,11,8,30,865.0,83.0,1.8,18.7,655.0,901.93,681.52
2018,6,11,8,45,877.5,85.0,1.75,19.3,698.0,931.18,696.82
2018,6,11,9,0,890.0,87.0,1.7,19.9,741.0,958.12,710.41
2018,6,11,9,15,892.0,93.0,1.7,20.4,777.5,976.89,719.5
2018,6,11,9,30,894.0,99.0,1.7,20.9,814.0,992.63,726.73
2018,6,11,9,45,891.5,106.5,1.7,21.4,844.5,1002.46,730.25
2018,6,11,10,0,889.0,114.0,1.7,21.9,875.0,1009.04,731.85
2018,6,11,10,15,896.0,115.0,1.7,22.3,902.0,1014.98,733.48
2018,6,11,10,30,903.0,116.0,1.7,22.7,929.0,1017.89,733.31
2018,6,11,10,45,908.0,116.5,1.75,23.05,949.5,1015.24,730.63
2018,6,11,11,0,913.0,117.0,1.8,23.4,970.0,1009.53,726.19
2018,6,11,11,15,916.0,117.5,1.9,23.65,983.5,998.84,719.64
2018,6,11,11,30,919.0,118.0,2.0,23.9,997.0,985.19,711.25
2018,6,11,11,45,921.0,118.0,2.1,24.15,1003.5,967.24,700.13
2018,6,11,12,0,923.0,118.0,2.2,24.4,1010.0,946.53,687.22
2018,6,11,12,15,925.5,116.5,2.3,24.55,1009.5,922.25,672.2
2018,6,11,12,30,928.0,115.0,2.4,24.7,1009.0,895.44,655.43
2018,6,11,12,45,929.5,113.0,2.5,24.85,1001.5,864.91,636.07
2018,6,11,13,0,931.0,111.0,2.6,25.0,994.0,832.1,615.02
2018,6,11,13,15,928.5,109.5,2.7,25.0,978.0,794.55,590.88
2018,6,11,13,30,926.0,108.0,2.8,25.0,962.0,755.19,565.21
2018,6,11,13,45,921.5,107.0,2.9,25.0,939.0,713.27,536.18
2018,6,11,14,0,917.0,106.0,3.0,25.0,916.0,670.0,504.75
2018,6,11,14,15,911.0,105.0,3.05,24.9,887.0,624.7,470.99
2018,6,11,14,30,905.0,104.0,3.1,24.8,858.0,578.53,435.68
2018,6,11,14,45,896.5,102.5,3.2,24.7,823.0,530.05,397.79
2018,6,11,15,0,888.0,101.0,3.3,24.6,788.0,481.34,358.58
2018,6,11,15,15,877.0,99.0,3.3,24.6,747.5,431.2,316.95
2018,6,11,15,30,866.0,97.0,3.3,24.6,707.0,381.46,274.7
2018,6,11,15,45,852.0,94.5,3.35,24.15,662.5,331.04,231.77
2018,6,11,16,0,838.0,92.0,3.4,23.7,618.0,281.7,189.32
2018,6,11,16,15,820.0,89.5,3.4,23.3,571.0,225.92,142.45
2018,6,11,16,30,802.0,87.0,3.4,22.9,524.0,178.84,104.31
2018,6,11,16,45,778.0,83.5,3.4,22.45,474.0,132.5,71.13
2018,6,11,17,0,754.0,80.0,3.4,22.0,424.0,89.02,47.47
2018,6,11,17,15,721.0,76.0,3.4,21.3,373.0,53.03,40.43
2018,6,11,17,30,688.0,72.0,3.4,20.6,322.0,47.18,35.6
2018,6,11,17,45,641.5,67.0,3.4,19.9,272.0,45.55,34.35
2018,6,11,18,0,595.0,62.0,3.4,19.2,222.0,43.82,32.91
2018,6,11,18,15,527.0,55.5,3.3,18.3,175.5,40.7,30.15
2018,6,11,18,30,459.0,49.0,3.2,17.4,129.0,37.48,27.1
2018,6,11,18,45,354.5,39.5,3.15,16.55,90.0,31.28,21.17
2018,6,11,19,0,250.0,30.0,3.1,15.7,51.0,24.77,13.08
2018,6,11,19,15,138.5,17.5,3.1,15.2,28.0,16.68,0.0
2018,6,11,19,30,27.0,5.0,3.1,14.7,5.0,4.77,0.0
2018,6,11,19,45,13.5,2.5,3.05,14.2,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,12,4,45,75.0,7.5,1.55,11.35,10.0,0.0,0.0
2018,6,12,5,0,150.0,15.0,1.6,11.7,20.0,74.41,0.0
2018,6,12,5,15,285.0,24.5,1.6,12.25,52.5,180.0,113.86
2018,6,12,5,30,420.0,34.0,1.6,12.8,85.0,274.76,217.25
2018,6,12,5,45,503.0,40.5,1.65,13.4,129.0,346.04,281.65
2018,6,12,6,0,586.0,47.0,1.7,14.0,173.0,424.3,348.64
2018,6,12,6,15,639.5,51.5,1.65,14.6,221.5,484.47,398.46
2018,6,12,6,30,693.0,56.0,1.6,15.2,270.0,551.96,451.38
2018,6,12,6,45,730.0,59.5,1.6,15.85,321.0,609.34,492.97
2018,6,12,7,0,767.0,63.0,1.6,16.5,372.0,667.95,533.57
2018,6,12,7,15,793.5,66.0,1.6,17.35,423.0,718.58,566.49
2018,6,12,7,30,820.0,69.0,1.6,18.2,474.0,762.24,593.43
2018,6,12,7,45,840.0,71.5,1.65,19.05,523.5,805.95,620.2
2018,6,12,8,0,860.0,74.0,1.7,19.9,573.0,848.58,645.62
2018,6,12,8,15,875.0,76.5,1.8,20.6,620.0,885.32,667.51
2018,6,12,8,30,890.0,79.0,1.9,21.3,667.0,920.2,687.92
2018,6,12,8,45,901.5,80.5,2.0,21.95,710.0,948.49,703.93
2018,6,12,9,0,913.0,82.0,2.1,22.6,753.0,974.38,718.33
2018,6,12,9,15,921.5,84.0,2.15,23.0,791.5,995.34,729.65
2018,6,12,9,30,930.0,86.0,2.2,23.4,830.0,1013.48,739.2
2018,6,12,9,45,937.0,86.5,2.3,23.8,862.5,1025.51,745.49
2018,6,12,10,0,944.0,87.0,2.4,24.2,895.0,1034.51,749.98
2018,6,12,10,15,949.0,88.5,2.45,24.45,922.0,1039.5,751.93
2018,6,12,10,30,954.0,90.0,2.5,24.7,949.0,1041.28,751.99
2018,6,12,10,45,957.0,91.0,2.6,24.95,969.0,1037.34,749.06
2018,6,12,11,0,960.0,92.0,2.7,25.2,989.0,1030.2,744.22
2018,6,12,11,15,962.5,92.5,2.8,25.3,1002.5,1018.9,737.25
2018,6,12,11,30,965.0,93.0,2.9,25.4,1016.0,1004.5,728.34
2018,6,12,11,45,965.5,93.5,2.95,25.45,1022.0,985.23,716.04
2018,6,12,12,0,966.0,94.0,3.0,25.5,1028.0,963.1,701.93
2018,6,12,12,15,965.0,95.0,3.1,25.45,1026.5,937.39,686.12
2018,6,12,12,30,964.0,96.0,3.2,25.4,1025.0,909.14,668.52
2018,6,12,12,45,961.0,97.0,3.3,25.35,1016.0,876.83,648.07
2018,6,12,13,0,958.0,98.0,3.4,25.3,1007.0,842.36,625.97
2018,6,12,13,15,955.5,97.0,3.5,25.15,991.0,804.45,601.53
2018,6,12,13,30,953.0,96.0,3.6,25.0,975.0,764.67,575.49
2018,6,12,13,45,949.0,95.5,3.65,24.85,952.5,722.59,546.52
2018,6,12,14,0,945.0,95.0,3.7,24.7,930.0,679.06,514.58
2018,6,12,14,15,939.5,94.0,3.75,24.5,901.0,632.95,480.05
2018,6,12,14,30,934.0,93.0,3.8,24.3,872.0,585.89,443.86
2018,6,12,14,45,927.0,91.5,3.8,24.1,837.0,536.93,405.12
2018,6,12,15,0,920.0,90.0,3.8,23.9,802.0,487.55,364.96
2018,6,12,15,15,909.5,88.0,3.8,23.9,761.0,436.17,321.97
2018,6,12,15,30,899.0,86.0,3.8,23.9,720.0,385.12,278.28
2018,6,12,15,45,887.0,84.0,3.8,23.35,676.0,334.16,234.48
2018,6,12,16,0,875.0,82.0,3.8,22.8,632.0,284.08,190.95
2018,6,12,16,15,859.5,79.5,3.8,22.4,584.5,233.97,147.96
2018,6,12,16,30,844.0,77.0,3.8,22.0,537.0,185.44,108.23
2018,6,12,16,45,822.0,74.0,3.75,21.6,487.0,130.42,67.79
2018,6,12,17,0,800.0,71.0,3.7,21.2,437.0,85.23,42.85
2018,6,12,17,15,769.5,67.5,3.65,20.55,385.5,46.48,34.88
2018,6,12,17,30,739.0,64.0,3.6,19.9,334.0,45.6,34.33
2018,6,12,17,45,696.0,59.5,3.6,19.25,283.0,43.81,32.92
2018,6,12,18,0,653.0,55.0,3.6,18.6,232.0,41.95,31.36
2018,6,12,18,15,588.0,50.0,3.5,17.75,184.5,36.11,26.2
2018,6,12,18,30,523.0,45.0,3.4,16.9,137.0,33.92,24.07
2018,6,12,18,45,418.5,37.5,3.35,16.1,96.5,29.39,19.62
2018,6,12,19,0,314.0,30.0,3.3,15.3,56.0,24.74,13.28
2018,6,12,19,15,178.0,18.0,3.35,14.8,31.0,17.16,0.0
2018,6,12,19,30,42.0,6.0,3.4,14.3,6.0,5.72,0.0
2018,6,12,19,45,21.0,3.0,3.4,13.8,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
