Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,23,4,45,56.0,6.5,1.65,13.85,8.0,0.0,0.0
2018,6,23,5,0,112.0,13.0,1.6,14.2,16.0,56.66,0.0
2018,6,23,5,15,249.0,24.0,1.7,14.9,48.0,160.14,91.52
2018,6,23,5,30,386.0,35.0,1.8,15.6,80.0,256.79,199.92
2018,6,23,5,45,474.0,42.0,1.85,16.3,123.5,329.66,265.3
2018,6,23,6,0,562.0,49.0,1.9,17.0,167.0,409.9,333.4
2018,6,23,6,15,619.0,53.5,1.95,17.55,215.5,474.5,386.89
2018,6,23,6,30,676.0,58.0,2.0,18.1,264.0,539.62,438.64
2018,6,23,6,45,715.5,62.0,2.0,18.7,315.0,598.79,482.26
2018,6,23,7,0,755.0,66.0,2.0,19.3,366.0,659.42,524.64
2018,6,23,7,15,783.0,69.0,2.0,20.05,417.0,710.95,558.56
2018,6,23,7,30,811.0,72.0,2.0,20.8,468.0,762.45,591.44
2018,6,23,7,45,832.0,74.5,2.05,21.55,518.0,800.06,614.08
2018,6,23,8,0,853.0,77.0,2.1,22.3,568.0,843.54,640.42
2018,6,23,8,15,869.0,79.0,2.15,23.0,615.0,880.66,662.01
2018,6,23,8,30,885.0,81.0,2.2,23.7,662.0,916.01,682.16
2018,6,23,8,45,897.5,82.5,2.2,24.45,705.5,945.49,697.55
2018,6,23,9,0,910.0,84.0,2.2,25.2,749.0,972.64,711.28
2018,6,23,9,15,919.0,86.0,2.25,25.85,788.0,994.45,722.29
2018,6,23,9,30,928.0,88.0,2.3,26.5,827.0,1013.47,731.56
2018,6,23,9,45,934.5,89.5,2.3,27.15,860.5,1026.55,736.54
2018,6,23,10,0,941.0,91.0,2.3,27.8,894.0,1036.58,739.73
2018,6,23,10,15,946.5,92.0,2.3,28.3,921.5,1041.95,740.56
2018,6,23,10,30,952.0,93.0,2.3,28.8,949.0,1044.16,739.56
2018,6,23,10,45,956.5,94.0,2.35,29.3,970.5,1042.17,736.68
2018,6,23,11,0,961.0,95.0,2.4,29.8,992.0,1036.95,731.94
2018,6,23,11,15,964.0,95.5,2.45,30.05,1006.5,1026.58,724.86
2018,6,23,11,30,967.0,96.0,2.5,30.3,1021.0,1013.08,715.95
2018,6,23,11,45,968.5,96.5,2.55,30.5,1028.0,995.13,704.49
2018,6,23,12,0,970.0,97.0,2.6,30.7,1035.0,974.27,691.26
2018,6,23,12,15,970.0,97.0,2.65,30.8,1034.5,948.81,675.42
2018,6,23,12,30,970.0,97.0,2.7,30.9,1034.0,920.76,657.89
2018,6,23,12,45,968.0,97.5,2.8,30.95,1026.0,889.04,638.42
2018,6,23,13,0,966.0,98.0,2.9,31.0,1018.0,855.08,617.3
2018,6,23,13,15,964.0,97.5,2.9,31.0,1003.0,818.1,593.51
2018,6,23,13,30,962.0,97.0,2.9,31.0,988.0,779.15,568.25
2018,6,23,13,45,958.5,96.5,2.95,30.95,966.0,737.38,540.84
2018,6,23,14,0,955.0,96.0,3.0,30.9,944.0,694.07,510.18
2018,6,23,14,15,949.5,94.5,3.0,30.8,915.0,647.36,476.3
2018,6,23,14,30,944.0,93.0,3.0,30.7,886.0,599.68,440.83
2018,6,23,14,45,936.5,92.0,3.0,30.6,851.0,550.61,403.39
2018,6,23,15,0,929.0,91.0,3.0,30.5,816.0,501.14,364.57
2018,6,23,15,15,919.0,89.0,3.0,30.5,775.5,449.62,323.1
2018,6,23,15,30,909.0,87.0,3.0,30.5,735.0,398.35,280.79
2018,6,23,15,45,896.0,85.0,2.9,30.1,690.0,346.6,237.68
2018,6,23,16,0,883.0,83.0,2.8,29.7,645.0,295.8,194.83
2018,6,23,16,15,864.5,81.0,2.75,29.3,596.5,244.98,152.52
2018,6,23,16,30,846.0,79.0,2.7,28.9,548.0,196.01,113.24
2018,6,23,16,45,820.5,77.0,2.65,28.45,496.5,141.1,73.2
2018,6,23,17,0,795.0,75.0,2.6,28.0,445.0,96.3,47.51
2018,6,23,17,15,757.5,72.5,2.45,27.05,392.0,54.12,40.31
2018,6,23,17,30,720.0,70.0,2.3,26.1,339.0,49.99,37.12
2018,6,23,17,45,667.5,66.5,2.2,25.1,287.0,44.72,32.86
2018,6,23,18,0,615.0,63.0,2.1,24.1,235.0,44.13,32.5
2018,6,23,18,15,540.5,57.0,2.1,23.05,186.5,41.43,30.21
2018,6,23,18,30,466.0,51.0,2.1,22.0,138.0,38.66,27.67
2018,6,23,18,45,359.0,41.5,2.05,20.9,97.0,32.52,22.0
2018,6,23,19,0,252.0,32.0,2.0,19.8,56.0,26.07,15.08
2018,6,23,19,15,147.0,19.5,2.1,19.2,31.5,15.49,0.0
2018,6,23,19,30,42.0,7.0,2.2,18.6,7.0,6.67,0.0
2018,6,23,19,45,21.0,3.5,2.3,18.0,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,24,4,45,28.0,5.0,2.75,12.55,6.0,0.0,0.0
2018,6,24,5,0,56.0,10.0,2.8,12.7,12.0,31.63,0.0
2018,6,24,5,15,140.0,25.0,2.85,13.1,39.0,112.1,61.98
2018,6,24,5,30,224.0,40.0,2.9,13.5,66.0,182.74,143.1
2018,6,24,5,45,279.0,54.0,3.0,13.9,102.0,237.81,193.88
2018,6,24,6,0,334.0,68.0,3.1,14.3,138.0,297.85,246.82
2018,6,24,6,15,288.5,88.5,3.1,14.8,160.5,308.05,256.27
2018,6,24,6,30,243.0,109.0,3.1,15.3,183.0,301.43,250.78
2018,6,24,6,45,290.0,124.0,3.15,15.8,228.0,360.02,298.89
2018,6,24,7,0,337.0,139.0,3.2,16.3,273.0,421.66,347.9
2018,6,24,7,15,351.0,157.5,3.25,16.75,313.5,464.58,380.29
2018,6,24,7,30,365.0,176.0,3.3,17.2,354.0,507.38,411.88
2018,6,24,7,45,393.5,189.5,3.3,17.7,400.0,570.53,458.1
2018,6,24,8,0,422.0,203.0,3.3,18.2,446.0,620.13,493.27
2018,6,24,8,15,531.0,187.5,3.4,18.6,519.0,708.91,559.42
2018,6,24,8,30,640.0,172.0,3.5,19.0,592.0,808.13,629.86
2018,6,24,8,45,693.5,164.5,3.55,19.35,647.0,860.79,664.27
2018,6,24,9,0,747.0,157.0,3.6,19.7,702.0,912.8,698.02
2018,6,24,9,15,785.5,148.5,3.65,19.95,749.0,943.27,716.78
2018,6,24,9,30,824.0,140.0,3.7,20.2,796.0,977.65,738.28
2018,6,24,9,45,849.0,134.0,3.8,20.45,834.5,999.27,751.35
2018,6,24,10,0,874.0,128.0,3.9,20.7,873.0,1009.84,757.12
2018,6,24,10,15,881.5,129.0,3.9,20.85,901.0,1016.61,760.16
2018,6,24,10,30,889.0,130.0,3.9,21.0,929.0,1020.4,761.34
2018,6,24,10,45,895.5,130.0,3.95,21.1,950.5,1019.17,759.79
2018,6,24,11,0,902.0,130.0,4.0,21.2,972.0,1014.89,756.37
2018,6,24,11,15,905.0,131.5,4.0,21.25,986.5,1005.67,749.6
2018,6,24,11,30,908.0,133.0,4.0,21.3,1001.0,993.48,740.98
2018,6,24,11,45,910.5,133.0,4.0,21.35,1008.5,976.5,729.26
2018,6,24,12,0,913.0,133.0,4.0,21.4,1016.0,956.78,715.79
2018,6,24,12,15,915.0,131.5,4.0,21.4,1016.0,932.63,699.5
2018,6,24,12,30,917.0,130.0,4.0,21.4,1016.0,906.0,681.56
2018,6,24,12,45,918.5,128.0,4.0,21.4,1009.0,876.14,661.38
2018,6,24,13,0,920.0,126.0,4.0,21.4,1002.0,844.03,639.59
2018,6,24,13,15,915.5,126.0,3.95,21.35,986.0,806.95,614.14
2018,6,24,13,30,911.0,126.0,3.9,21.3,970.0,768.2,587.4
2018,6,24,13,45,884.5,136.0,3.9,21.25,939.0,721.45,553.23
2018,6,24,14,0,858.0,146.0,3.9,21.2,908.0,674.89,518.13
2018,6,24,14,15,870.5,135.0,3.9,21.1,887.0,634.9,487.76
2018,6,24,14,30,883.0,124.0,3.9,21.0,866.0,592.55,454.74
2018,6,24,14,45,872.5,123.0,3.9,20.85,830.5,544.53,416.49
2018,6,24,15,0,862.0,122.0,3.9,20.7,795.0,496.44,377.21
2018,6,24,15,15,850.0,119.0,3.9,20.7,754.5,441.05,331.32
2018,6,24,15,30,838.0,116.0,3.9,20.7,714.0,390.96,288.43
2018,6,24,15,45,820.0,114.0,4.0,20.15,668.5,340.63,245.34
2018,6,24,16,0,802.0,112.0,4.1,19.6,623.0,291.88,203.03
2018,6,24,16,15,779.0,109.5,4.1,19.2,574.5,243.46,161.35
2018,6,24,16,30,756.0,107.0,4.1,18.8,526.0,197.49,123.24
2018,6,24,16,45,728.0,103.0,4.1,18.4,475.5,146.47,84.61
2018,6,24,17,0,700.0,99.0,4.1,18.0,425.0,104.2,58.99
2018,6,24,17,15,663.0,93.5,4.05,17.5,374.0,64.05,50.68
2018,6,24,17,30,626.0,88.0,4.0,17.0,323.0,58.53,46.12
2018,6,24,17,45,577.5,81.5,3.95,16.5,273.5,56.29,44.33
2018,6,24,18,0,529.0,75.0,3.9,16.0,224.0,53.89,42.3
2018,6,24,18,15,440.5,66.0,3.7,15.5,173.5,49.05,37.96
2018,6,24,18,30,352.0,57.0,3.5,15.0,123.0,42.9,32.26
2018,6,24,18,45,235.5,42.5,3.35,14.5,81.0,32.49,22.63
2018,6,24,19,0,119.0,28.0,3.2,14.0,39.0,21.68,11.99
2018,6,24,19,15,78.5,17.5,3.15,13.7,23.0,13.8,0.0
2018,6,24,19,30,38.0,7.0,3.1,13.4,7.0,6.67,0.0
2018,6,24,19,45,19.0,3.5,3.0,13.1,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,25,4,45,23.0,4.5,3.2,11.1,5.0,0.0,0.0
2018,6,25,5,0,46.0,9.0,3.3,11.3,10.0,26.69,0.0
2018,6,25,5,15,145.5,22.5,3.35,11.65,37.0,110.12,59.64
2018,6,25,5,30,245.0,36.0,3.4,12.0,64.0,186.81,147.18
2018,6,25,5,45,315.0,43.5,3.45,12.3,97.5,245.98,202.17
2018,6,25,6,0,385.0,51.0,3.5,12.6,131.0,309.29,258.72
2018,6,25,6,15,192.5,47.5,3.45,12.95,87.5,192.9,162.0
2018,6,25,6,30,0.0,44.0,3.4,13.3,44.0,40.87,29.47
2018,6,25,6,45,0.0,76.5,3.3,13.65,76.5,71.99,56.01
2018,6,25,7,0,0.0,109.0,3.2,14.0,109.0,105.33,83.87
2018,6,25,7,15,0.0,125.0,3.15,14.4,125.0,121.0,96.51
2018,6,25,7,30,0.0,141.0,3.1,14.8,141.0,136.61,108.92
2018,6,25,7,45,1.0,149.0,3.05,15.15,149.5,144.6,114.97
2018,6,25,8,0,2.0,157.0,3.0,15.5,158.0,152.76,121.12
2018,6,25,8,15,11.5,190.0,3.0,15.9,197.5,194.47,154.65
2018,6,25,8,30,21.0,223.0,3.0,16.3,237.0,236.55,187.83
2018,6,25,8,45,40.5,263.0,3.0,16.7,292.0,308.84,244.42
2018,6,25,9,0,60.0,303.0,3.0,17.1,347.0,369.83,290.9
2018,6,25,9,15,85.5,338.5,3.0,17.5,404.5,431.57,337.26
2018,6,25,9,30,111.0,374.0,3.0,17.9,462.0,506.87,392.56
2018,6,25,9,45,145.5,389.0,3.05,18.25,509.5,554.09,426.93
2018,6,25,10,0,180.0,404.0,3.1,18.6,557.0,600.91,460.64
2018,6,25,10,15,307.0,362.0,3.15,18.85,633.5,690.45,528.17
2018,6,25,10,30,434.0,320.0,3.2,19.1,710.0,778.25,592.52
2018,6,25,10,45,588.5,248.5,3.25,19.4,790.0,852.53,647.41
2018,6,25,11,0,743.0,177.0,3.3,19.7,870.0,915.48,690.14
2018,6,25,11,15,735.0,188.0,3.35,19.85,882.0,905.9,682.57
2018,6,25,11,30,727.0,199.0,3.4,20.0,894.0,893.74,673.92
2018,6,25,11,45,780.5,180.5,3.45,20.15,931.5,908.22,683.61
2018,6,25,12,0,834.0,162.0,3.5,20.3,969.0,918.48,690.28
2018,6,25,12,15,889.0,134.5,3.6,20.35,994.0,912.73,686.72
2018,6,25,12,30,944.0,107.0,3.7,20.4,1019.0,908.44,684.36
2018,6,25,12,45,945.0,104.5,3.75,20.4,1011.0,877.18,663.35
2018,6,25,13,0,946.0,102.0,3.8,20.4,1003.0,843.61,640.81
2018,6,25,13,15,943.5,101.5,3.85,20.35,988.0,806.96,616.08
2018,6,25,13,30,941.0,101.0,3.9,20.3,973.0,768.43,589.82
2018,6,25,13,45,937.5,100.0,3.95,20.25,951.0,727.05,560.76
2018,6,25,14,0,934.0,99.0,4.0,20.2,929.0,684.18,528.54
2018,6,25,14,15,928.5,98.0,4.05,20.05,900.5,638.81,493.88
2018,6,25,14,30,923.0,97.0,4.1,19.9,872.0,592.47,457.58
2018,6,25,14,45,916.0,95.0,4.15,19.8,837.5,543.77,418.44
2018,6,25,15,0,909.0,93.0,4.2,19.7,803.0,494.64,377.88
2018,6,25,15,15,898.5,91.0,4.2,19.7,763.0,443.86,334.81
2018,6,25,15,30,888.0,89.0,4.2,19.7,723.0,393.39,290.98
2018,6,25,15,45,876.5,87.0,4.25,19.1,679.5,343.12,247.21
2018,6,25,16,0,865.0,85.0,4.3,18.5,636.0,293.64,203.49
2018,6,25,16,15,850.0,82.5,4.3,18.05,589.5,244.01,159.91
2018,6,25,16,30,835.0,80.0,4.3,17.6,543.0,195.87,119.2
2018,6,25,16,45,813.5,76.5,4.35,17.2,493.0,140.74,76.71
2018,6,25,17,0,792.0,73.0,4.4,16.8,443.0,95.32,48.88
2018,6,25,17,15,762.0,70.0,4.4,16.25,392.5,52.89,41.13
2018,6,25,17,30,732.0,67.0,4.4,15.7,342.0,47.55,36.65
2018,6,25,17,45,689.5,63.0,4.4,15.15,291.5,46.27,35.68
2018,6,25,18,0,647.0,59.0,4.4,14.6,241.0,40.97,31.03
2018,6,25,18,15,585.5,53.0,4.3,14.15,193.0,38.12,28.45
2018,6,25,18,30,524.0,47.0,4.2,13.7,145.0,35.16,25.59
2018,6,25,18,45,425.5,39.5,4.1,13.2,104.0,30.69,21.19
2018,6,25,19,0,327.0,32.0,4.0,12.7,63.0,26.09,15.69
2018,6,25,19,15,194.5,20.0,3.95,12.45,36.0,16.64,0.0
2018,6,25,19,30,62.0,8.0,3.9,12.2,9.0,7.63,0.0
2018,6,25,19,45,31.0,4.0,3.85,11.9,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,26,4,45,36.5,6.5,2.7,9.55,7.5,0.0,0.0
2018,6,26,5,0,73.0,13.0,2.8,9.8,15.0,41.08,0.0
2018,6,26,5,15,185.5,26.5,2.8,10.25,44.5,133.83,71.73
2018,6,26,5,30,298.0,40.0,2.8,10.7,74.0,218.61,172.97
2018,6,26,5,45,379.0,50.5,2.85,11.1,115.0,287.3,236.55
2018,6,26,6,0,460.0,61.0,2.9,11.5,156.0,363.84,303.94
2018,6,26,6,15,521.0,69.5,2.85,12.0,204.5,432.06,362.16
2018,6,26,6,30,582.0,78.0,2.8,12.5,253.0,504.34,421.34
2018,6,26,6,45,631.5,83.0,2.75,13.0,305.0,568.06,471.47
2018,6,26,7,0,681.0,88.0,2.7,13.5,357.0,634.08,520.71
2018,6,26,7,15,714.0,92.5,2.65,13.95,408.5,688.62,558.98
2018,6,26,7,30,747.0,97.0,2.6,14.4,460.0,743.6,596.45
2018,6,26,7,45,772.0,100.0,2.6,14.9,510.0,786.23,624.09
2018,6,26,8,0,797.0,103.0,2.6,15.4,560.0,832.3,653.69
2018,6,26,8,15,817.0,105.5,2.6,15.85,608.0,872.26,678.49
2018,6,26,8,30,837.0,108.0,2.6,16.3,656.0,910.66,701.86
2018,6,26,8,45,852.5,109.5,2.65,16.75,700.0,941.88,720.42
2018,6,26,9,0,868.0,111.0,2.7,17.2,744.0,962.62,731.8
2018,6,26,9,15,880.0,113.0,2.7,17.65,784.0,986.47,744.92
2018,6,26,9,30,892.0,115.0,2.7,18.1,824.0,1007.72,756.22
2018,6,26,9,45,902.0,115.0,2.75,18.5,858.0,1022.07,763.59
2018,6,26,10,0,912.0,115.0,2.8,18.9,892.0,1033.55,769.22
2018,6,26,10,15,920.0,115.5,2.9,19.2,920.5,1040.6,772.82
2018,6,26,10,30,928.0,116.0,3.0,19.5,949.0,1044.56,774.53
2018,6,26,10,45,934.0,116.0,3.05,19.75,971.0,1042.9,772.37
2018,6,26,11,0,940.0,116.0,3.1,20.0,993.0,1038.09,768.32
2018,6,26,11,15,944.5,115.5,3.2,20.15,1007.5,1028.19,761.76
2018,6,26,11,30,949.0,115.0,3.3,20.3,1022.0,1015.21,753.28
2018,6,26,11,45,952.0,114.5,3.35,20.4,1029.5,997.82,741.68
2018,6,26,12,0,955.0,114.0,3.4,20.5,1037.0,977.54,728.23
2018,6,26,12,15,958.5,111.5,3.5,20.5,1037.5,953.06,712.61
2018,6,26,12,30,962.0,109.0,3.6,20.5,1038.0,925.91,695.12
2018,6,26,12,45,965.5,105.0,3.65,20.5,1031.0,894.81,674.54
2018,6,26,13,0,969.0,101.0,3.7,20.5,1024.0,861.22,652.16
2018,6,26,13,15,967.5,99.5,3.8,20.4,1008.5,823.66,627.33
2018,6,26,13,30,966.0,98.0,3.9,20.3,993.0,784.1,600.83
2018,6,26,13,45,963.5,96.5,3.95,20.25,971.0,742.02,571.6
2018,6,26,14,0,961.0,95.0,4.0,20.2,949.0,698.32,538.87
2018,6,26,14,15,956.0,93.5,4.05,20.0,920.0,651.69,503.47
2018,6,26,14,30,951.0,92.0,4.1,19.8,891.0,604.01,466.32
2018,6,26,14,45,945.0,89.5,4.15,19.6,856.0,554.14,426.46
2018,6,26,15,0,939.0,87.0,4.2,19.4,821.0,503.73,385.01
2018,6,26,15,15,929.0,85.5,4.2,19.4,780.5,452.16,341.19
2018,6,26,15,30,919.0,84.0,4.2,19.4,740.0,400.82,296.51
2018,6,26,15,45,907.0,82.0,4.25,18.75,695.5,348.88,251.32
2018,6,26,16,0,895.0,80.0,4.3,18.1,651.0,297.78,206.15
2018,6,26,16,15,880.0,77.5,4.25,17.7,603.0,246.69,161.12
2018,6,26,16,30,865.0,75.0,4.2,17.3,555.0,197.09,119.02
2018,6,26,16,45,844.0,72.0,4.2,16.9,504.0,148.13,81.55
2018,6,26,17,0,823.0,69.0,4.2,16.5,453.0,94.35,47.04
2018,6,26,17,15,794.0,66.0,4.2,16.05,401.5,50.38,38.96
2018,6,26,17,30,765.0,63.0,4.2,15.6,350.0,44.45,33.92
2018,6,26,17,45,724.5,58.5,4.15,15.1,298.5,42.61,32.43
2018,6,26,18,0,684.0,54.0,4.1,14.6,247.0,40.67,30.78
2018,6,26,18,15,623.0,49.5,4.0,14.1,198.5,38.64,28.92
2018,6,26,18,30,562.0,45.0,3.9,13.6,150.0,33.47,24.11
2018,6,26,18,45,451.5,38.0,3.8,13.15,106.5,29.33,20.02
2018,6,26,19,0,341.0,31.0,3.7,12.7,63.0,25.1,14.9
2018,6,26,19,15,193.5,18.5,3.65,12.4,34.5,15.13,0.0
2018,6,26,19,30,46.0,6.0,3.6,12.1,6.0,5.72,0.0
2018,6,26,19,45,23.0,3.0,3.55,11.8,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,4,45,11.5,3.0,3.2,10.05,3.5,0.0,0.0
2018,6,27,5,0,23.0,6.0,3.3,10.2,7.0,14.74,0.0
2018,6,27,5,15,140.0,21.0,3.4,10.6,36.0,104.56,53.0
2018,6,27,5,30,257.0,36.0,3.5,11.0,65.0,192.5,151.87
2018,6,27,5,45,298.5,43.0,3.55,11.4,92.5,231.94,191.07
2018,6,27,6,0,340.0,50.0,3.6,11.8,120.0,281.5,236.14
2018,6,27,6,15,170.0,54.5,3.6,12.2,89.5,176.35,148.19
2018,6,27,6,30,0.0,59.0,3.6,12.6,59.0,54.86,41.57
2018,6,27,6,45,0.5,79.5,3.55,13.05,79.5,75.53,59.16
2018,6,27,7,0,1.0,100.0,3.5,13.5,100.0,96.49,76.64
2018,6,27,7,15,6.5,130.0,3.5,13.9,133.0,131.49,105.75
2018,6,27,7,30,12.0,160.0,3.5,14.3,166.0,166.84,134.62
2018,6,27,7,45,22.0,186.0,3.5,14.75,198.0,201.81,162.82
2018,6,27,8,0,32.0,212.0,3.5,15.2,230.0,249.26,200.57
2018,6,27,8,15,38.5,237.5,3.5,15.55,261.0,282.22,226.03
2018,6,27,8,30,45.0,263.0,3.5,15.9,292.0,315.1,251.09
2018,6,27,8,45,49.5,285.5,3.5,16.25,319.5,342.55,271.51
2018,6,27,9,0,54.0,308.0,3.5,16.6,347.0,369.75,291.53
2018,6,27,9,15,59.0,325.0,3.55,16.9,370.0,391.06,306.99
2018,6,27,9,30,64.0,342.0,3.6,17.2,393.0,412.14,322.19
2018,6,27,9,45,142.0,371.0,3.6,17.5,490.0,531.2,413.13
2018,6,27,10,0,220.0,400.0,3.6,17.8,587.0,636.34,490.75
2018,6,27,10,15,246.5,410.5,3.65,18.0,626.5,681.77,522.53
2018,6,27,10,30,273.0,421.0,3.7,18.2,666.0,713.26,544.55
2018,6,27,10,45,266.0,434.5,3.75,18.35,677.5,713.35,543.33
2018,6,27,11,0,259.0,448.0,3.8,18.5,689.0,712.13,541.43
2018,6,27,11,15,294.0,440.0,3.9,18.55,717.5,728.63,554.13
2018,6,27,11,30,329.0,432.0,4.0,18.6,746.0,743.27,565.38
2018,6,27,11,45,486.5,355.0,4.05,18.65,823.5,808.1,615.88
2018,6,27,12,0,644.0,278.0,4.1,18.7,901.0,860.44,656.59
2018,6,27,12,15,645.0,278.0,4.15,18.6,901.5,839.91,641.97
2018,6,27,12,30,646.0,278.0,4.2,18.5,902.0,817.61,626.49
2018,6,27,12,45,522.0,336.5,4.25,18.4,838.0,745.49,572.09
2018,6,27,13,0,398.0,395.0,4.3,18.3,774.0,676.01,519.27
2018,6,27,13,15,264.5,423.0,4.35,18.15,673.0,581.34,447.77
2018,6,27,13,30,131.0,451.0,4.4,18.0,572.0,497.4,383.11
2018,6,27,13,45,279.5,384.0,4.45,17.85,634.5,527.25,409.46
2018,6,27,14,0,428.0,317.0,4.5,17.7,697.0,545.75,425.87
2018,6,27,14,15,663.0,215.5,4.55,17.5,783.0,575.72,450.88
2018,6,27,14,30,898.0,114.0,4.6,17.3,869.0,593.67,464.54
2018,6,27,14,45,834.0,131.0,4.65,17.1,809.5,528.82,412.55
2018,6,27,15,0,770.0,148.0,4.7,16.9,750.0,472.56,366.57
2018,6,27,15,15,814.5,125.5,4.7,16.9,733.0,433.04,331.79
2018,6,27,15,30,859.0,103.0,4.7,16.9,716.0,394.93,296.52
2018,6,27,15,45,635.0,166.5,4.8,16.35,604.0,321.53,239.09
2018,6,27,16,0,411.0,230.0,4.9,15.8,492.0,280.08,209.55
2018,6,27,16,15,384.5,220.5,4.95,15.4,451.0,251.02,185.5
2018,6,27,16,30,358.0,211.0,5.0,15.0,410.0,217.31,158.66
2018,6,27,16,45,397.0,181.0,5.0,14.65,382.5,171.4,120.55
2018,6,27,17,0,436.0,151.0,5.0,14.3,355.0,129.56,89.39
2018,6,27,17,15,478.5,125.5,5.0,13.9,325.5,88.03,72.6
2018,6,27,17,30,521.0,100.0,5.0,13.5,296.0,67.69,54.92
2018,6,27,17,45,559.5,82.0,4.95,13.1,264.5,56.57,45.19
2018,6,27,18,0,598.0,64.0,4.9,12.7,233.0,44.82,34.74
2018,6,27,18,15,513.0,59.0,4.8,12.3,183.5,43.01,33.05
2018,6,27,18,30,428.0,54.0,4.7,11.9,134.0,41.25,31.22
2018,6,27,18,45,358.0,44.0,4.6,11.55,97.5,34.82,24.97
2018,6,27,19,0,288.0,34.0,4.5,11.2,61.0,28.03,17.43
2018,6,27,19,15,168.5,21.5,4.45,11.05,35.0,17.15,0.0
2018,6,27,19,30,49.0,9.0,4.4,10.9,9.0,8.58,0.0
2018,6,27,19,45,24.5,4.5,4.35,10.75,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,28,4,45,29.0,6.5,3.7,10.4,7.0,0.0,0.0
2018,6,28,5,0,58.0,13.0,3.8,10.6,14.0,35.08,0.0
2018,6,28,5,15,170.5,26.0,3.85,11.0,42.5,125.66,61.88
2018,6,28,5,30,283.0,39.0,3.9,11.4,71.0,209.6,165.05
2018,6,28,5,45,378.5,48.0,4.0,11.8,112.5,283.77,233.52
2018,6,28,6,0,474.0,57.0,4.1,12.2,154.0,366.69,306.69
2018,6,28,6,15,537.0,63.5,4.05,12.7,202.0,434.1,364.81
2018,6,28,6,30,600.0,70.0,4.0,13.2,250.0,505.73,424.2
2018,6,28,6,45,645.0,74.5,4.0,13.7,300.0,566.11,472.48
2018,6,28,7,0,690.0,79.0,4.0,14.2,350.0,628.54,519.48
2018,6,28,7,15,722.5,82.5,3.95,14.6,401.0,678.16,554.95
2018,6,28,7,30,755.0,86.0,3.9,15.0,452.0,732.07,592.73
2018,6,28,7,45,780.5,89.0,3.9,15.45,502.0,779.52,624.82
2018,6,28,8,0,806.0,92.0,3.9,15.9,552.0,826.26,655.76
2018,6,28,8,15,824.0,94.0,3.8,16.3,599.0,864.11,679.33
2018,6,28,8,30,842.0,96.0,3.7,16.7,646.0,892.54,695.85
2018,6,28,8,45,857.0,97.5,3.65,17.1,689.5,923.48,714.28
2018,6,28,9,0,872.0,99.0,3.6,17.5,733.0,952.3,731.01
2018,6,28,9,15,882.5,100.5,3.55,17.85,772.0,974.43,743.16
2018,6,28,9,30,893.0,102.0,3.5,18.2,811.0,993.95,753.53
2018,6,28,9,45,901.0,103.5,3.5,18.6,844.5,1008.24,760.61
2018,6,28,10,0,909.0,105.0,3.5,19.0,878.0,1019.6,765.83
2018,6,28,10,15,914.5,106.0,3.5,19.25,905.0,1024.93,767.56
2018,6,28,10,30,920.0,107.0,3.5,19.5,932.0,1027.19,767.41
2018,6,28,10,45,924.0,107.5,3.55,19.75,952.5,1024.35,764.4
2018,6,28,11,0,928.0,108.0,3.6,20.0,973.0,1018.4,759.48
2018,6,28,11,15,930.5,109.0,3.65,20.1,987.0,1008.43,752.44
2018,6,28,11,30,933.0,110.0,3.7,20.2,1001.0,995.42,743.49
2018,6,28,11,45,934.0,110.0,3.75,20.3,1007.5,977.1,731.06
2018,6,28,12,0,935.0,110.0,3.8,20.4,1014.0,956.0,716.84
2018,6,28,12,15,936.5,108.5,3.9,20.45,1013.5,931.28,700.6
2018,6,28,12,30,938.0,107.0,4.0,20.5,1013.0,904.03,682.59
2018,6,28,12,45,939.5,105.0,4.05,20.5,1006.0,873.88,662.37
2018,6,28,13,0,941.0,103.0,4.1,20.5,999.0,841.39,640.43
2018,6,28,13,15,937.5,103.0,4.2,20.45,983.5,804.64,615.69
2018,6,28,13,30,934.0,103.0,4.3,20.4,968.0,766.08,589.43
2018,6,28,13,45,929.5,102.5,4.35,20.3,946.0,724.75,560.3
2018,6,28,14,0,925.0,102.0,4.4,20.2,924.0,682.0,528.22
2018,6,28,14,15,919.0,101.0,4.4,20.05,895.5,636.71,493.36
2018,6,28,14,30,913.0,100.0,4.4,19.9,867.0,590.51,456.96
2018,6,28,14,45,905.0,98.5,4.45,19.7,832.5,542.15,418.2
2018,6,28,15,0,897.0,97.0,4.5,19.5,798.0,493.47,378.08
2018,6,28,15,15,886.5,94.5,4.5,19.5,758.0,442.8,335.0
2018,6,28,15,30,876.0,92.0,4.5,19.5,718.0,392.46,291.22
2018,6,28,15,45,862.5,90.0,4.55,18.95,674.0,342.09,247.31
2018,6,28,16,0,849.0,88.0,4.6,18.4,630.0,292.71,203.66
2018,6,28,16,15,831.5,86.0,4.6,18.0,583.0,243.66,160.59
2018,6,28,16,30,814.0,84.0,4.6,17.6,536.0,189.27,114.83
2018,6,28,16,45,791.0,81.0,4.6,17.2,486.5,142.46,79.03
2018,6,28,17,0,768.0,78.0,4.6,16.8,437.0,98.36,51.99
2018,6,28,17,15,736.5,74.0,4.6,16.25,386.0,56.23,44.07
2018,6,28,17,30,705.0,70.0,4.6,15.7,335.0,49.85,38.68
2018,6,28,17,45,661.5,66.0,4.6,15.2,285.5,44.24,33.86
2018,6,28,18,0,618.0,62.0,4.6,14.7,236.0,43.25,33.05
2018,6,28,18,15,553.5,55.5,4.5,14.2,188.5,40.11,30.21
2018,6,28,18,30,489.0,49.0,4.4,13.7,141.0,36.83,27.07
2018,6,28,18,45,390.0,40.5,4.35,13.2,100.5,31.54,21.94
2018,6,28,19,0,291.0,32.0,4.3,12.7,60.0,26.02,15.67
2018,6,28,19,15,170.5,20.5,4.2,12.4,34.5,16.32,0.0
2018,6,28,19,30,50.0,9.0,4.1,12.1,9.0,8.58,0.0
2018,6,28,19,45,25.0,4.5,4.0,11.8,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.0,1.25,10.6,7.0,0.0,0.0
2018,6,29,5,0,103.0,12.0,1.3,10.9,14.0,51.63,0.0
2018,6,29,5,15,238.0,22.5,1.4,11.45,44.0,150.26,70.86
2018,6,29,5,30,373.0,33.0,1.5,12.0,74.0,246.32,192.29
2018,6,29,5,45,462.5,39.5,1.6,12.55,116.5,318.17,258.66
2018,6,29,6,0,552.0,46.0,1.7,13.1,159.0,397.64,327.54
2018,6,29,6,15,610.0,51.5,1.7,13.75,207.5,459.82,379.85
2018,6,29,6,30,668.0,57.0,1.7,14.4,256.0,530.1,435.97
2018,6,29,6,45,708.0,60.5,1.7,15.0,306.5,588.66,479.84
2018,6,29,7,0,748.0,64.0,1.7,15.6,357.0,648.74,522.36
2018,6,29,7,15,777.0,67.0,1.75,16.45,408.5,700.86,557.32
2018,6,29,7,30,806.0,70.0,1.8,17.3,460.0,753.07,591.32
2018,6,29,7,45,828.0,72.0,1.8,18.1,509.5,790.95,613.92
2018,6,29,8,0,850.0,74.0,1.8,18.9,559.0,834.75,640.21
2018,6,29,8,15,866.0,76.5,1.85,19.55,606.5,872.63,662.7
2018,6,29,8,30,882.0,79.0,1.9,20.2,654.0,908.76,683.72
2018,6,29,8,45,894.5,80.5,2.0,20.85,697.5,938.42,700.76
2018,6,29,9,0,907.0,82.0,2.1,21.5,741.0,965.78,716.22
2018,6,29,9,15,914.0,85.0,2.15,22.0,779.5,987.04,727.49
2018,6,29,9,30,921.0,88.0,2.2,22.5,818.0,1005.44,736.99
2018,6,29,9,45,924.5,92.0,2.3,23.0,851.0,1018.54,743.69
2018,6,29,10,0,928.0,96.0,2.4,23.5,884.0,1028.5,748.49
2018,6,29,10,15,933.5,97.0,2.45,23.85,911.5,1034.03,750.47
2018,6,29,10,30,939.0,98.0,2.5,24.2,939.0,1036.44,750.6
2018,6,29,10,45,942.5,98.5,2.6,24.55,959.5,1033.18,747.77
2018,6,29,11,0,946.0,99.0,2.7,24.9,980.0,1026.77,743.06
2018,6,29,11,15,948.0,99.5,2.8,25.05,993.5,1015.78,736.09
2018,6,29,11,30,950.0,100.0,2.9,25.2,1007.0,1001.74,727.22
2018,6,29,11,45,951.0,100.0,3.0,25.4,1013.5,983.3,715.4
2018,6,29,12,0,952.0,100.0,3.1,25.6,1020.0,962.02,701.75
2018,6,29,12,15,950.5,101.0,3.2,25.6,1019.0,936.76,685.99
2018,6,29,12,30,949.0,102.0,3.3,25.6,1018.0,908.99,668.51
2018,6,29,12,45,946.0,102.5,3.35,25.6,1009.5,877.15,647.89
2018,6,29,13,0,943.0,103.0,3.4,25.6,1001.0,843.17,625.71
2018,6,29,13,15,940.5,102.5,3.5,25.55,986.0,806.68,602.02
2018,6,29,13,30,938.0,102.0,3.6,25.5,971.0,768.3,576.76
2018,6,29,13,45,934.5,100.5,3.65,25.4,949.0,726.64,548.37
2018,6,29,14,0,931.0,99.0,3.7,25.3,927.0,683.49,516.86
2018,6,29,14,15,925.5,98.0,3.75,25.15,898.5,638.26,483.14
2018,6,29,14,30,920.0,97.0,3.8,25.0,870.0,592.06,447.8
2018,6,29,14,45,913.0,94.5,3.85,24.8,835.5,543.07,409.52
2018,6,29,15,0,906.0,92.0,3.9,24.6,801.0,493.66,369.81
2018,6,29,15,15,895.5,90.5,3.9,24.6,761.0,443.41,328.03
2018,6,29,15,30,885.0,89.0,3.9,24.6,721.0,393.45,285.51
2018,6,29,15,45,872.0,87.0,3.9,24.05,677.0,342.81,242.29
2018,6,29,16,0,859.0,85.0,3.9,23.5,633.0,293.1,199.28
2018,6,29,16,15,842.5,82.0,3.9,23.1,585.5,242.99,156.25
2018,6,29,16,30,826.0,79.0,3.9,22.7,538.0,194.53,116.1
2018,6,29,16,45,803.5,76.5,3.9,22.3,488.5,140.41,75.19
2018,6,29,17,0,781.0,74.0,3.9,21.9,439.0,96.08,48.59
2018,6,29,17,15,750.0,71.0,3.85,21.25,388.5,54.06,41.28
2018,6,29,17,30,719.0,68.0,3.8,20.6,338.0,48.27,36.52
2018,6,29,17,45,676.5,63.0,3.75,20.0,287.5,46.19,34.88
2018,6,29,18,0,634.0,58.0,3.7,19.4,237.0,40.11,29.65
2018,6,29,18,15,572.0,52.0,3.6,18.6,189.5,37.23,27.13
2018,6,29,18,30,510.0,46.0,3.5,17.8,142.0,34.23,24.33
2018,6,29,18,45,414.0,38.5,3.45,17.05,101.5,29.72,20.0
2018,6,29,19,0,318.0,31.0,3.4,16.3,61.0,25.07,14.63
2018,6,29,19,15,189.0,19.5,3.35,15.85,35.0,16.12,0.0
2018,6,29,19,30,60.0,8.0,3.3,15.4,9.0,7.63,0.0
2018,6,29,19,45,30.0,4.0,3.3,14.95,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,30,4,45,66.5,6.0,1.1,14.55,7.5,0.0,0.0
2018,6,30,5,0,133.0,12.0,1.1,14.8,15.0,63.19,0.0
2018,6,30,5,15,278.0,21.5,1.1,15.4,46.0,166.0,72.61
2018,6,30,5,30,423.0,31.0,1.1,16.0,77.0,267.82,204.88
2018,6,30,5,45,508.5,37.0,1.15,16.6,120.0,338.82,269.82
2018,6,30,6,0,594.0,43.0,1.2,17.2,163.0,413.4,333.35
2018,6,30,6,15,648.0,47.5,1.15,17.75,212.0,477.89,385.92
2018,6,30,6,30,702.0,52.0,1.1,18.3,261.0,545.74,438.32
2018,6,30,6,45,739.5,55.5,1.05,18.9,312.0,603.77,479.51
2018,6,30,7,0,777.0,59.0,1.0,19.5,363.0,663.16,519.33
2018,6,30,7,15,803.5,62.0,1.05,20.2,414.0,707.88,548.02
2018,6,30,7,30,830.0,65.0,1.1,20.9,465.0,758.8,580.31
2018,6,30,7,45,850.0,67.5,1.1,21.65,515.0,803.28,606.51
2018,6,30,8,0,870.0,70.0,1.1,22.4,565.0,846.69,631.37
2018,6,30,8,15,884.5,72.0,1.2,23.1,612.0,883.24,652.74
2018,6,30,8,30,899.0,74.0,1.3,23.8,659.0,917.92,672.72
2018,6,30,8,45,910.0,76.0,1.4,24.5,702.5,947.23,689.04
2018,6,30,9,0,921.0,78.0,1.5,25.2,746.0,974.12,703.76
2018,6,30,9,15,929.0,79.5,1.55,25.75,784.5,994.92,714.28
2018,6,30,9,30,937.0,81.0,1.6,26.3,823.0,1012.89,723.11
2018,6,30,9,45,942.5,83.0,1.65,26.85,856.5,1026.02,729.0
2018,6,30,10,0,948.0,85.0,1.7,27.4,890.0,1036.06,733.09
2018,6,30,10,15,952.5,86.5,1.8,27.8,917.5,1041.39,735.54
2018,6,30,10,30,957.0,88.0,1.9,28.2,945.0,1043.51,736.14
2018,6,30,10,45,961.0,88.5,1.95,28.55,966.0,1040.84,733.38
2018,6,30,11,0,965.0,89.0,2.0,28.9,987.0,1034.97,728.8
2018,6,30,11,15,966.5,89.5,2.05,29.1,1000.5,1023.48,721.32
2018,6,30,11,30,968.0,90.0,2.1,29.3,1014.0,1008.88,712.03
2018,6,30,11,45,968.5,90.5,2.2,29.45,1020.5,990.33,701.02
2018,6,30,12,0,969.0,91.0,2.3,29.6,1027.0,968.89,688.18
2018,6,30,12,15,965.5,93.5,2.35,29.65,1025.5,943.03,672.29
2018,6,30,12,30,962.0,96.0,2.4,29.7,1024.0,914.67,654.77
2018,6,30,12,45,957.0,98.0,2.45,29.7,1015.0,882.26,634.67
2018,6,30,13,0,952.0,100.0,2.5,29.7,1006.0,847.76,613.07
2018,6,30,13,15,948.5,100.0,2.55,29.65,990.5,810.69,589.69
2018,6,30,13,30,945.0,100.0,2.6,29.6,975.0,771.76,564.84
2018,6,30,13,45,940.5,99.0,2.65,29.55,952.5,729.6,537.13
2018,6,30,14,0,936.0,98.0,2.7,29.5,930.0,686.01,506.29
2018,6,30,14,15,930.0,96.5,2.75,29.35,901.0,639.84,473.05
2018,6,30,14,30,924.0,95.0,2.8,29.2,872.0,592.76,438.19
2018,6,30,14,45,916.0,94.0,2.9,29.05,837.5,544.34,401.47
2018,6,30,15,0,908.0,93.0,3.0,28.9,803.0,495.57,363.31
2018,6,30,15,15,897.5,91.0,3.0,28.9,763.0,444.79,322.2
2018,6,30,15,30,887.0,89.0,3.0,28.9,723.0,394.31,280.31
2018,6,30,15,45,871.5,87.5,3.1,28.2,678.0,343.17,238.01
2018,6,30,16,0,856.0,86.0,3.2,27.5,633.0,293.2,195.96
2018,6,30,16,15,833.0,85.5,3.25,26.9,584.0,243.79,154.66
2018,6,30,16,30,810.0,85.0,3.3,26.3,535.0,189.57,111.1
2018,6,30,16,45,781.0,83.0,3.35,25.7,484.0,143.04,77.12
2018,6,30,17,0,752.0,81.0,3.4,25.1,433.0,99.82,51.84
2018,6,30,17,15,713.0,78.5,3.45,24.15,381.0,59.55,45.46
2018,6,30,17,30,674.0,76.0,3.5,23.2,329.0,49.48,37.15
2018,6,30,17,45,619.0,72.0,3.55,22.25,278.0,48.73,36.74
2018,6,30,18,0,564.0,68.0,3.6,21.3,227.0,48.0,36.26
2018,6,30,18,15,494.0,60.5,3.55,20.35,180.0,44.25,33.02
2018,6,30,18,30,424.0,53.0,3.5,19.4,133.0,40.32,29.43
2018,6,30,18,45,321.0,42.5,3.45,18.45,93.0,33.33,22.96
2018,6,30,19,0,218.0,32.0,3.4,17.5,53.0,25.0,14.48
2018,6,30,19,15,129.0,19.5,3.35,17.05,30.0,15.47,0.0
2018,6,30,19,30,40.0,7.0,3.3,16.6,7.0,6.67,0.0
2018,6,30,19,45,20.0,3.5,3.3,16.15,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,1,4,45,33.0,5.5,2.95,12.6,6.0,0.0,0.0
2018,7,1,5,0,66.0,11.0,3.0,12.7,12.0,36.1,0.0
2018,7,1,5,15,169.0,24.0,3.0,13.15,39.0,120.6,48.34
2018,7,1,5,30,272.0,37.0,3.0,13.6,66.0,200.97,155.59
2018,7,1,5,45,337.0,48.0,3.05,14.0,103.0,258.92,210.44
2018,7,1,6,0,402.0,59.0,3.1,14.4,140.0,326.26,269.82
2018,7,1,6,15,339.5,81.0,3.1,14.8,162.5,328.67,273.42
2018,7,1,6,30,277.0,103.0,3.1,15.2,185.0,315.18,262.57
2018,7,1,6,45,300.5,120.5,3.05,15.65,224.5,361.89,300.63
2018,7,1,7,0,324.0,138.0,3.0,16.1,264.0,409.64,338.12
2018,7,1,7,15,316.0,161.0,2.95,16.6,298.0,440.67,360.59
2018,7,1,7,30,308.0,184.0,2.9,17.1,332.0,469.97,381.1
2018,7,1,7,45,298.5,208.5,2.85,17.6,364.5,498.09,400.11
2018,7,1,8,0,289.0,233.0,2.8,18.1,397.0,524.39,417.3
2018,7,1,8,15,283.0,256.5,2.8,18.5,428.5,550.86,434.71
2018,7,1,8,30,277.0,280.0,2.8,18.9,460.0,575.77,450.7
2018,7,1,8,45,258.0,305.0,2.8,19.35,481.5,588.64,457.23
2018,7,1,9,0,239.0,330.0,2.8,19.8,503.0,585.19,452.15
2018,7,1,9,15,233.0,351.0,2.85,20.2,527.5,602.43,462.73
2018,7,1,9,30,227.0,372.0,2.9,20.6,552.0,618.39,472.22
2018,7,1,9,45,254.0,384.0,2.9,21.0,593.0,669.12,507.14
2018,7,1,10,0,281.0,396.0,2.9,21.4,634.0,705.25,531.25
2018,7,1,10,15,285.0,408.5,3.0,21.65,657.0,717.94,539.01
2018,7,1,10,30,289.0,421.0,3.1,21.9,680.0,729.25,546.0
2018,7,1,10,45,241.5,441.0,3.15,22.15,661.0,696.2,520.39
2018,7,1,11,0,194.0,461.0,3.2,22.4,642.0,653.25,488.21
2018,7,1,11,15,170.5,470.5,3.3,22.5,631.0,632.78,472.98
2018,7,1,11,30,147.0,480.0,3.4,22.6,620.0,612.02,457.39
2018,7,1,11,45,308.5,407.5,3.5,22.7,704.5,688.75,517.11
2018,7,1,12,0,470.0,335.0,3.6,22.8,789.0,758.06,569.87
2018,7,1,12,15,581.0,279.0,3.7,22.75,840.0,785.01,591.65
2018,7,1,12,30,692.0,223.0,3.8,22.7,891.0,807.18,610.04
2018,7,1,12,45,687.0,224.5,3.85,22.65,883.0,779.12,590.12
2018,7,1,13,0,682.0,226.0,3.9,22.6,875.0,749.72,569.37
2018,7,1,13,15,676.0,221.0,3.95,22.45,855.5,712.66,543.26
2018,7,1,13,30,670.0,216.0,4.0,22.3,836.0,674.8,516.17
2018,7,1,13,45,636.5,232.5,4.05,22.1,810.5,636.05,487.34
2018,7,1,14,0,603.0,249.0,4.1,21.9,785.0,598.58,459.03
2018,7,1,14,15,726.5,192.0,4.1,21.65,817.5,594.46,456.8
2018,7,1,14,30,850.0,135.0,4.1,21.4,850.0,585.29,449.32
2018,7,1,14,45,841.0,133.0,4.1,21.15,816.0,534.8,409.4
2018,7,1,15,0,832.0,131.0,4.1,20.9,782.0,487.39,370.86
2018,7,1,15,15,819.5,128.5,4.1,20.9,742.0,438.24,329.7
2018,7,1,15,30,807.0,126.0,4.1,20.9,702.0,389.75,288.17
2018,7,1,15,45,792.0,122.5,4.05,20.25,658.5,340.52,246.05
2018,7,1,16,0,777.0,119.0,4.0,19.6,615.0,292.58,204.49
2018,7,1,16,15,758.0,114.5,4.0,19.15,568.0,244.47,163.07
2018,7,1,16,30,739.0,110.0,4.0,18.7,521.0,192.68,120.15
2018,7,1,16,45,712.5,105.5,3.95,18.25,471.5,147.64,86.15
2018,7,1,17,0,686.0,101.0,3.9,17.8,422.0,105.67,60.4
2018,7,1,17,15,650.5,95.5,3.9,17.25,371.5,66.02,52.45
2018,7,1,17,30,615.0,90.0,3.9,16.7,321.0,59.97,47.43
2018,7,1,17,45,567.5,82.5,3.85,16.15,271.5,56.99,45.01
2018,7,1,18,0,520.0,75.0,3.8,15.6,222.0,53.79,42.28
2018,7,1,18,15,429.0,67.5,3.7,15.1,172.5,50.3,39.14
2018,7,1,18,30,338.0,60.0,3.6,14.6,123.0,45.2,34.35
2018,7,1,18,45,256.0,46.5,3.55,14.1,86.0,35.69,25.46
2018,7,1,19,0,174.0,33.0,3.5,13.6,49.0,25.78,15.39
2018,7,1,19,15,102.0,20.0,3.45,13.35,28.0,15.88,0.0
2018,7,1,19,30,30.0,7.0,3.4,13.1,7.0,6.67,0.0
2018,7,1,19,45,15.0,3.5,3.35,12.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.5,1.85,11.95,3.5,0.0,0.0
2018,7,2,5,0,26.0,7.0,1.9,12.1,7.0,16.74,0.0
2018,7,2,5,15,89.0,21.0,1.95,12.5,29.0,72.92,24.5
2018,7,2,5,30,152.0,35.0,2.0,12.9,51.0,140.17,107.3
2018,7,2,5,45,157.0,47.5,2.05,13.25,71.5,151.89,122.32
2018,7,2,6,0,162.0,60.0,2.1,13.6,92.0,175.0,144.0
2018,7,2,6,15,81.0,73.5,2.05,14.0,89.5,136.72,111.93
2018,7,2,6,30,0.0,87.0,2.0,14.4,87.0,85.3,67.04
2018,7,2,6,45,11.5,111.5,1.95,14.85,116.0,118.69,95.29
2018,7,2,7,0,23.0,136.0,1.9,15.3,145.0,152.68,123.4
2018,7,2,7,15,54.0,167.0,1.9,15.75,192.0,220.73,179.26
2018,7,2,7,30,85.0,198.0,1.9,16.2,239.0,281.25,227.54
2018,7,2,7,45,111.0,223.0,1.9,16.65,282.5,344.74,276.71
2018,7,2,8,0,137.0,248.0,1.9,17.1,326.0,396.48,315.67
2018,7,2,8,15,147.0,270.0,1.9,17.55,360.0,431.05,340.35
2018,7,2,8,30,157.0,292.0,1.9,18.0,394.0,465.39,364.54
2018,7,2,8,45,134.0,312.5,1.9,18.5,403.5,466.77,362.79
2018,7,2,9,0,111.0,333.0,1.9,19.0,413.0,452.43,349.8
2018,7,2,9,15,129.5,354.5,2.0,19.35,453.0,506.26,388.82
2018,7,2,9,30,148.0,376.0,2.1,19.7,493.0,545.57,416.47
2018,7,2,9,45,201.0,388.0,2.15,20.05,554.0,607.95,461.38
2018,7,2,10,0,254.0,400.0,2.2,20.4,615.0,682.82,513.76
2018,7,2,10,15,283.5,407.5,2.25,20.7,655.0,715.42,535.54
2018,7,2,10,30,313.0,415.0,2.3,21.0,695.0,746.74,556.56
2018,7,2,10,45,278.5,435.0,2.4,21.25,688.5,726.43,540.6
2018,7,2,11,0,244.0,455.0,2.5,21.5,682.0,704.95,524.23
2018,7,2,11,15,253.5,456.5,2.6,21.65,695.5,706.51,525.54
2018,7,2,11,30,263.0,458.0,2.7,21.8,709.0,706.77,525.81
2018,7,2,11,45,299.0,442.0,2.85,21.95,729.0,713.37,531.71
2018,7,2,12,0,335.0,426.0,3.0,22.1,749.0,717.98,536.14
2018,7,2,12,15,326.5,428.5,3.1,22.05,743.5,698.46,522.58
2018,7,2,12,30,318.0,431.0,3.2,22.0,738.0,678.4,508.7
2018,7,2,12,45,317.5,432.5,3.3,21.95,737.0,663.66,498.65
2018,7,2,13,0,317.0,434.0,3.4,21.9,736.0,648.21,487.97
2018,7,2,13,15,298.0,439.5,3.5,21.7,719.5,621.59,469.1
2018,7,2,13,30,279.0,445.0,3.6,21.5,703.0,595.62,450.56
2018,7,2,13,45,372.5,391.0,3.7,21.25,727.0,596.92,454.15
2018,7,2,14,0,466.0,337.0,3.8,21.0,751.0,587.32,449.12
2018,7,2,14,15,575.0,278.0,3.85,20.65,772.5,578.65,444.12
2018,7,2,14,30,684.0,219.0,3.9,20.3,794.0,558.09,429.27
2018,7,2,14,45,675.5,213.5,4.0,20.0,762.0,514.57,395.27
2018,7,2,15,0,667.0,208.0,4.1,19.7,730.0,471.28,360.64
