Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,23,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.05,11.2,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.2,11.5,1.0,0.95,0.0
2018,8,21,5,45,0.0,7.0,2.35,11.85,7.0,6.67,0.0
2018,8,21,6,0,0.0,13.0,2.5,12.2,13.0,12.04,3.6
2018,8,21,6,15,0.0,23.0,2.55,12.5,23.0,21.33,12.27
2018,8,21,6,30,0.0,33.0,2.6,12.8,33.0,30.63,20.52
2018,8,21,6,45,0.0,42.5,2.6,13.15,42.5,39.48,28.28
2018,8,21,7,0,0.0,52.0,2.6,13.5,52.0,48.33,35.91
2018,8,21,7,15,0.0,68.0,2.55,13.85,68.0,63.37,48.66
2018,8,21,7,30,0.0,84.0,2.5,14.2,84.0,79.18,61.83
2018,8,21,7,45,0.5,103.5,2.4,14.6,103.5,98.96,78.12
2018,8,21,8,0,1.0,123.0,2.3,15.0,123.0,118.71,94.11
2018,8,21,8,15,1.5,139.5,2.3,15.45,140.0,135.29,107.23
2018,8,21,8,30,2.0,156.0,2.3,15.9,157.0,151.82,120.14
2018,8,21,8,45,3.5,168.0,2.25,16.3,170.0,164.55,129.9
2018,8,21,9,0,5.0,180.0,2.2,16.7,183.0,177.32,139.59
2018,8,21,9,15,6.5,190.5,2.2,17.1,195.0,188.58,148.02
2018,8,21,9,30,8.0,201.0,2.2,17.5,207.0,199.85,156.39
2018,8,21,9,45,8.0,201.0,2.2,17.85,207.0,199.25,155.35
2018,8,21,10,0,8.0,201.0,2.2,18.2,207.0,198.73,154.46
2018,8,21,10,15,10.0,219.5,2.25,18.5,227.5,218.26,169.39
2018,8,21,10,30,12.0,238.0,2.3,18.8,248.0,237.63,184.02
2018,8,21,10,45,15.0,260.5,2.4,19.1,273.5,261.61,202.17
2018,8,21,11,0,18.0,283.0,2.5,19.4,299.0,285.29,219.93
2018,8,21,11,15,17.0,278.5,2.55,19.6,293.5,278.94,214.66
2018,8,21,11,30,16.0,274.0,2.6,19.8,288.0,272.66,209.59
2018,8,21,11,45,16.5,283.5,2.65,20.0,298.0,281.02,215.75
2018,8,21,12,0,17.0,293.0,2.7,20.2,308.0,289.18,221.72
2018,8,21,12,15,17.5,294.0,2.75,20.25,309.5,289.17,221.65
2018,8,21,12,30,18.0,295.0,2.8,20.3,311.0,289.05,221.56
2018,8,21,12,45,18.5,297.5,2.9,20.35,314.0,290.18,222.49
2018,8,21,13,0,19.0,300.0,3.0,20.4,317.0,291.16,223.32
2018,8,21,13,15,22.0,308.5,3.0,20.35,327.5,299.1,229.54
2018,8,21,13,30,25.0,317.0,3.0,20.3,338.0,303.63,233.16
2018,8,21,13,45,63.5,318.0,3.05,20.2,370.0,324.15,249.67
2018,8,21,14,0,102.0,319.0,3.1,20.1,402.0,337.41,260.27
2018,8,21,14,15,340.5,288.5,3.15,19.9,551.0,420.83,324.65
2018,8,21,14,30,579.0,258.0,3.2,19.7,700.0,481.75,368.3
2018,8,21,14,45,572.5,251.0,3.25,19.5,670.5,440.82,334.76
2018,8,21,15,0,566.0,244.0,3.3,19.3,641.0,400.03,301.02
2018,8,21,15,15,498.0,242.5,3.3,19.3,576.0,344.53,256.5
2018,8,21,15,30,430.0,241.0,3.3,19.3,511.0,295.74,217.67
2018,8,21,15,45,426.0,227.5,3.3,18.6,478.0,258.09,186.55
2018,8,21,16,0,422.0,214.0,3.3,17.9,445.0,220.94,156.57
2018,8,21,16,15,418.5,200.0,3.25,17.45,410.5,184.06,128.76
2018,8,21,16,30,415.0,186.0,3.2,17.0,376.0,154.25,111.23
2018,8,21,16,45,380.0,169.0,3.2,16.55,327.0,121.46,100.84
2018,8,21,17,0,345.0,152.0,3.2,16.1,278.0,111.1,92.33
2018,8,21,17,15,257.5,130.5,3.1,15.65,216.0,97.11,80.41
2018,8,21,17,30,170.0,109.0,3.0,15.2,154.0,86.2,70.92
2018,8,21,17,45,95.0,83.5,2.95,14.7,107.5,67.54,54.3
2018,8,21,18,0,20.0,58.0,2.9,14.2,61.0,50.12,38.48
2018,8,21,18,15,11.5,38.5,2.8,13.95,40.0,34.0,23.46
2018,8,21,18,30,3.0,19.0,2.7,13.7,19.0,17.63,4.74
2018,8,21,18,45,3.0,10.0,2.6,13.45,10.0,9.53,0.0
2018,8,21,19,0,3.0,1.0,2.5,13.2,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.4,13.15,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.05,11.6,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.1,12.0,2.0,0.0,0.0
2018,8,22,5,45,8.0,10.5,1.2,12.4,11.0,13.58,0.0
2018,8,22,6,0,10.0,19.0,1.3,12.8,20.0,23.08,11.87
2018,8,22,6,15,5.0,34.0,1.35,13.15,34.5,34.73,23.47
2018,8,22,6,30,0.0,49.0,1.4,13.5,49.0,47.22,34.51
2018,8,22,6,45,0.0,66.0,1.45,13.85,66.0,64.42,49.42
2018,8,22,7,0,0.0,83.0,1.5,14.2,83.0,81.35,63.82
2018,8,22,7,15,0.0,86.0,1.5,14.6,86.0,82.54,64.67
2018,8,22,7,30,0.0,89.0,1.5,15.0,89.0,84.44,66.02
2018,8,22,7,45,0.0,100.0,1.45,15.35,100.0,94.98,74.5
2018,8,22,8,0,0.0,111.0,1.4,15.7,111.0,105.52,82.84
2018,8,22,8,15,0.5,128.5,1.45,16.1,129.0,123.13,96.88
2018,8,22,8,30,1.0,146.0,1.5,16.5,147.0,140.7,110.68
2018,8,22,8,45,3.5,166.5,1.5,16.9,169.0,163.05,128.21
2018,8,22,9,0,6.0,187.0,1.5,17.3,191.0,185.39,145.48
2018,8,22,9,15,9.5,209.0,1.55,17.7,215.5,210.12,164.48
2018,8,22,9,30,13.0,231.0,1.6,18.1,240.0,234.79,183.18
2018,8,22,9,45,22.5,266.5,1.65,18.5,283.5,278.61,216.63
2018,8,22,10,0,32.0,302.0,1.7,18.9,327.0,334.27,258.34
2018,8,22,10,15,61.0,338.5,1.8,19.3,388.0,397.25,305.53
2018,8,22,10,30,90.0,375.0,1.9,19.7,449.0,459.26,351.0
2018,8,22,10,45,101.5,390.5,1.95,20.05,476.0,481.96,366.67
2018,8,22,11,0,113.0,406.0,2.0,20.4,503.0,513.0,388.39
2018,8,22,11,15,101.0,411.5,2.1,20.65,499.5,493.37,373.29
2018,8,22,11,30,89.0,417.0,2.2,20.9,496.0,482.87,365.03
2018,8,22,11,45,108.0,427.5,2.3,21.1,524.0,504.03,380.67
2018,8,22,12,0,127.0,438.0,2.4,21.3,552.0,528.11,398.09
2018,8,22,12,15,153.0,440.5,2.45,21.4,577.5,542.97,409.12
2018,8,22,12,30,179.0,443.0,2.5,21.5,603.0,555.81,418.67
2018,8,22,12,45,210.5,435.0,2.6,21.6,621.5,561.16,423.2
2018,8,22,13,0,242.0,427.0,2.7,21.7,640.0,563.24,425.3
2018,8,22,13,15,261.5,412.5,2.75,21.65,638.5,548.61,415.2
2018,8,22,13,30,281.0,398.0,2.8,21.6,637.0,532.34,403.78
2018,8,22,13,45,448.5,320.5,2.85,21.55,690.0,547.15,416.84
2018,8,22,14,0,616.0,243.0,2.9,21.5,743.0,549.18,418.93
2018,8,22,14,15,713.0,195.5,2.95,21.25,753.0,526.01,400.79
2018,8,22,14,30,810.0,148.0,3.0,21.0,763.0,497.41,377.04
2018,8,22,14,45,801.0,143.5,3.05,20.8,727.0,447.76,336.24
2018,8,22,15,0,792.0,139.0,3.1,20.6,691.0,398.13,294.43
2018,8,22,15,15,776.0,135.0,3.1,20.6,648.5,346.99,250.46
2018,8,22,15,30,760.0,131.0,3.1,20.6,606.0,291.34,202.64
2018,8,22,15,45,741.0,126.0,3.15,19.85,559.5,240.81,159.79
2018,8,22,16,0,722.0,121.0,3.2,19.1,513.0,192.16,120.04
2018,8,22,16,15,696.5,115.5,3.2,18.55,464.0,144.55,85.28
2018,8,22,16,30,671.0,110.0,3.2,18.0,415.0,99.86,60.54
2018,8,22,16,45,635.5,102.5,3.2,17.5,363.5,67.49,53.73
2018,8,22,17,0,600.0,95.0,3.2,17.0,312.0,65.04,51.87
2018,8,22,17,15,548.5,86.5,3.1,16.35,260.5,61.51,48.98
2018,8,22,17,30,497.0,78.0,3.0,15.7,209.0,57.77,45.75
2018,8,22,17,45,425.0,66.5,2.95,15.1,161.0,49.63,38.41
2018,8,22,18,0,353.0,55.0,2.9,14.5,113.0,41.99,31.27
2018,8,22,18,15,252.5,40.0,2.8,14.05,74.0,31.14,20.86
2018,8,22,18,30,152.0,25.0,2.7,13.6,35.0,19.81,4.09
2018,8,22,18,45,76.0,12.5,2.6,13.2,17.5,11.91,0.0
2018,8,22,19,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,5,15,3.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,23,5,30,6.0,2.0,1.9,11.6,2.0,0.0,0.0
2018,8,23,5,45,3.0,5.5,2.05,12.1,5.5,6.58,0.0
2018,8,23,6,0,0.0,9.0,2.2,12.6,9.0,8.33,0.52
2018,8,23,6,15,0.0,15.5,2.25,12.95,15.5,14.36,6.36
2018,8,23,6,30,0.0,22.0,2.3,13.3,22.0,20.39,11.74
2018,8,23,6,45,0.0,31.5,2.4,13.65,31.5,29.23,19.45
2018,8,23,7,0,0.0,41.0,2.5,14.0,41.0,38.07,27.07
2018,8,23,7,15,0.0,57.5,2.5,14.35,57.5,53.46,40.14
2018,8,23,7,30,0.0,74.0,2.5,14.7,74.0,68.97,53.12
2018,8,23,7,45,4.5,111.0,2.45,15.0,113.0,110.04,87.44
2018,8,23,8,0,9.0,148.0,2.4,15.3,152.0,151.84,121.65
2018,8,23,8,15,20.5,178.5,2.4,15.65,189.5,192.63,154.63
2018,8,23,8,30,32.0,209.0,2.4,16.0,227.0,245.63,196.72
2018,8,23,8,45,34.0,229.0,2.4,16.4,249.5,267.83,213.26
2018,8,23,9,0,36.0,249.0,2.4,16.8,272.0,289.78,229.5
2018,8,23,9,15,48.5,278.0,2.45,17.1,311.0,331.01,261.0
2018,8,23,9,30,61.0,307.0,2.5,17.4,350.0,371.95,291.72
2018,8,23,9,45,79.5,331.0,2.5,17.75,390.0,412.48,321.82
2018,8,23,10,0,98.0,355.0,2.5,18.1,430.0,452.54,351.11
2018,8,23,10,15,169.5,369.0,2.55,18.4,505.0,542.27,418.44
2018,8,23,10,30,241.0,383.0,2.6,18.7,580.0,629.48,481.88
2018,8,23,10,45,392.0,344.0,2.65,18.95,675.0,730.5,556.59
2018,8,23,11,0,543.0,305.0,2.7,19.2,770.0,819.96,621.2
2018,8,23,11,15,626.5,274.5,2.75,19.4,820.0,853.68,645.04
2018,8,23,11,30,710.0,244.0,2.8,19.6,870.0,882.26,665.59
2018,8,23,11,45,716.0,243.0,2.9,19.75,878.5,867.21,654.91
2018,8,23,12,0,722.0,242.0,3.0,19.9,887.0,849.55,642.73
2018,8,23,12,15,722.5,242.0,3.05,19.95,886.5,825.82,626.08
2018,8,23,12,30,723.0,242.0,3.1,20.0,886.0,799.93,607.8
2018,8,23,12,45,721.0,240.5,3.15,20.05,877.5,768.77,585.61
2018,8,23,13,0,719.0,239.0,3.2,20.1,869.0,735.93,561.93
2018,8,23,13,15,715.5,236.0,3.25,20.0,853.0,699.22,535.41
2018,8,23,13,30,712.0,233.0,3.3,19.9,837.0,661.28,507.47
2018,8,23,13,45,706.5,228.0,3.35,19.85,813.5,619.35,475.95
2018,8,23,14,0,701.0,223.0,3.4,19.8,790.0,576.71,443.17
2018,8,23,14,15,692.0,218.0,3.45,19.6,760.0,531.76,408.1
2018,8,23,14,30,683.0,213.0,3.5,19.4,730.0,486.76,372.07
2018,8,23,14,45,671.5,206.5,3.55,19.2,694.0,439.63,333.53
2018,8,23,15,0,660.0,200.0,3.6,19.0,658.0,393.07,294.54
2018,8,23,15,15,641.5,194.0,3.6,19.0,616.5,345.55,254.03
2018,8,23,15,30,623.0,188.0,3.6,19.0,575.0,299.71,214.66
2018,8,23,15,45,602.0,179.5,3.65,18.35,529.5,253.07,175.76
2018,8,23,16,0,581.0,171.0,3.7,17.7,484.0,208.2,139.76
2018,8,23,16,15,554.0,160.0,3.7,17.25,435.5,163.23,107.22
2018,8,23,16,30,527.0,149.0,3.7,16.8,387.0,121.31,83.37
2018,8,23,16,45,491.0,137.0,3.75,16.3,337.0,93.39,76.66
2018,8,23,17,0,455.0,125.0,3.8,15.8,287.0,87.43,71.82
2018,8,23,17,15,407.0,110.5,3.75,15.3,238.0,79.19,64.8
2018,8,23,17,30,359.0,96.0,3.7,14.8,189.0,70.49,57.16
2018,8,23,17,45,297.5,77.5,3.65,14.25,143.0,58.13,46.02
2018,8,23,18,0,236.0,59.0,3.6,13.7,97.0,45.16,34.08
2018,8,23,18,15,162.0,40.0,3.5,13.4,61.5,31.16,20.75
2018,8,23,18,30,88.0,21.0,3.4,13.1,26.0,17.51,0.56
2018,8,23,18,45,44.0,10.5,3.35,12.8,13.0,10.01,0.0
2018,8,23,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,2.2,10.8,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,8,24,5,45,4.5,10.0,2.45,11.45,10.0,11.52,0.0
2018,8,24,6,0,4.0,18.0,2.6,11.8,18.0,18.66,7.93
2018,8,24,6,15,2.0,33.0,2.6,12.1,33.0,32.21,21.3
2018,8,24,6,30,0.0,48.0,2.6,12.4,48.0,46.34,33.85
2018,8,24,6,45,0.0,66.0,2.65,12.75,66.0,64.75,49.88
2018,8,24,7,0,0.0,84.0,2.7,13.1,84.0,82.81,65.36
2018,8,24,7,15,0.0,91.5,2.6,13.5,91.5,88.79,70.29
2018,8,24,7,30,0.0,99.0,2.5,13.9,99.0,95.21,75.43
2018,8,24,7,45,0.0,113.0,2.45,14.3,113.0,108.75,86.4
2018,8,24,8,0,0.0,127.0,2.4,14.7,127.0,122.27,97.17
2018,8,24,8,15,1.5,145.5,2.35,15.15,146.5,141.71,112.69
2018,8,24,8,30,3.0,164.0,2.3,15.6,166.0,161.13,127.95
2018,8,24,8,45,6.0,181.0,2.25,16.0,185.0,180.27,142.87
2018,8,24,9,0,9.0,198.0,2.2,16.4,204.0,199.43,157.62
2018,8,24,9,15,15.0,224.5,2.2,16.8,235.0,231.05,182.19
2018,8,24,9,30,21.0,251.0,2.2,17.2,266.0,262.61,206.3
2018,8,24,9,45,24.0,270.0,2.2,17.6,288.0,283.56,221.77
2018,8,24,10,0,27.0,289.0,2.2,18.0,310.0,315.76,245.73
2018,8,24,10,15,34.0,313.5,2.25,18.35,341.0,345.62,267.83
2018,8,24,10,30,41.0,338.0,2.3,18.7,372.0,374.87,289.25
2018,8,24,10,45,61.0,369.5,2.4,19.0,421.0,422.57,324.79
2018,8,24,11,0,81.0,401.0,2.5,19.3,470.0,469.01,358.81
2018,8,24,11,15,100.5,414.5,2.55,19.55,501.5,495.35,377.86
2018,8,24,11,30,120.0,428.0,2.6,19.8,533.0,527.28,400.84
2018,8,24,11,45,197.5,418.5,2.65,20.0,593.5,577.14,438.58
2018,8,24,12,0,275.0,409.0,2.7,20.2,654.0,627.39,475.76
2018,8,24,12,15,460.5,338.5,2.75,20.3,748.0,701.32,532.42
2018,8,24,12,30,646.0,268.0,2.8,20.4,842.0,761.39,577.8
2018,8,24,12,45,677.0,254.0,2.85,20.5,850.5,745.76,566.44
2018,8,24,13,0,708.0,240.0,2.9,20.6,859.0,726.59,552.87
2018,8,24,13,15,703.0,238.0,2.95,20.55,842.5,690.1,526.41
2018,8,24,13,30,698.0,236.0,3.0,20.5,826.0,652.51,498.74
2018,8,24,13,45,690.5,232.5,3.05,20.45,802.5,611.21,467.79
2018,8,24,14,0,683.0,229.0,3.1,20.4,779.0,569.38,435.74
2018,8,24,14,15,671.5,225.0,3.15,20.25,748.5,524.78,401.03
2018,8,24,14,30,660.0,221.0,3.2,20.1,718.0,480.41,365.62
2018,8,24,14,45,646.0,215.0,3.25,19.9,681.5,433.77,327.74
2018,8,24,15,0,632.0,209.0,3.3,19.7,645.0,388.01,289.7
2018,8,24,15,15,613.0,202.5,3.3,19.7,604.0,341.4,250.27
2018,8,24,15,30,594.0,196.0,3.3,19.7,563.0,296.27,211.86
2018,8,24,15,45,570.0,187.5,3.35,19.1,517.0,250.15,173.89
2018,8,24,16,0,546.0,179.0,3.4,18.5,471.0,206.51,139.43
2018,8,24,16,15,516.0,168.0,3.4,18.0,422.5,163.11,108.71
2018,8,24,16,30,486.0,157.0,3.4,17.5,374.0,123.11,86.66
2018,8,24,16,45,448.0,143.5,3.4,17.0,324.5,98.14,80.59
2018,8,24,17,0,410.0,130.0,3.4,16.5,275.0,91.21,74.93
2018,8,24,17,15,363.5,113.5,3.3,15.9,226.5,81.56,66.72
2018,8,24,17,30,317.0,97.0,3.2,15.3,178.0,71.37,57.8
2018,8,24,17,45,259.5,77.0,3.15,14.7,133.0,60.36,47.86
2018,8,24,18,0,202.0,57.0,3.1,14.1,88.0,45.54,34.28
2018,8,24,18,15,136.5,37.5,3.0,13.7,55.0,30.57,20.01
2018,8,24,18,30,71.0,18.0,2.9,13.3,22.0,15.11,0.0
2018,8,24,18,45,35.5,9.0,2.8,12.9,11.0,8.58,0.0
2018,8,24,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,8,25,5,15,4.5,1.0,1.65,9.45,1.0,0.0,0.0
2018,8,25,5,30,9.0,2.0,1.7,10.0,2.0,0.0,0.0
2018,8,25,5,45,58.5,14.0,1.75,10.5,18.5,39.14,0.0
2018,8,25,6,0,108.0,26.0,1.8,11.0,35.0,98.49,64.22
2018,8,25,6,15,114.5,40.0,1.85,11.5,55.5,123.73,98.14
2018,8,25,6,30,121.0,54.0,1.9,12.0,76.0,147.38,120.72
2018,8,25,6,45,71.0,73.5,1.95,12.5,87.5,133.66,109.65
2018,8,25,7,0,21.0,93.0,2.0,13.0,99.0,114.84,92.94
2018,8,25,7,15,11.5,105.5,1.9,13.5,109.0,112.89,90.91
2018,8,25,7,30,2.0,118.0,1.8,14.0,119.0,117.7,94.25
2018,8,25,7,45,3.0,133.5,1.75,14.5,135.0,133.37,106.82
2018,8,25,8,0,4.0,149.0,1.7,15.0,151.0,149.09,119.17
2018,8,25,8,15,10.0,171.0,1.65,15.55,176.5,175.96,140.54
2018,8,25,8,30,16.0,193.0,1.6,16.1,202.0,202.95,161.59
2018,8,25,8,45,24.5,220.0,1.55,16.65,235.0,237.54,188.35
2018,8,25,9,0,33.0,247.0,1.5,17.2,268.0,284.93,224.46
2018,8,25,9,15,69.0,283.0,1.5,17.7,330.5,355.14,278.25
2018,8,25,9,30,105.0,319.0,1.5,18.2,393.0,425.46,330.48
2018,8,25,9,45,246.0,315.5,1.45,18.75,500.5,574.24,441.17
2018,8,25,10,0,387.0,312.0,1.4,19.3,608.0,697.69,528.29
2018,8,25,10,15,533.5,273.0,1.45,19.7,698.0,799.81,599.31
2018,8,25,10,30,680.0,234.0,1.5,20.1,788.0,892.23,661.98
2018,8,25,10,45,699.5,232.0,1.5,20.55,815.0,899.42,663.93
2018,8,25,11,0,719.0,230.0,1.5,21.0,842.0,903.62,664.84
2018,8,25,11,15,725.5,230.5,1.6,21.35,857.0,895.62,659.41
2018,8,25,11,30,732.0,231.0,1.7,21.7,872.0,884.79,652.3
2018,8,25,11,45,737.0,230.0,1.75,22.05,880.0,868.45,640.89
2018,8,25,12,0,742.0,229.0,1.8,22.4,888.0,849.49,627.66
2018,8,25,12,15,754.5,222.0,1.9,22.6,891.0,828.37,613.98
2018,8,25,12,30,767.0,215.0,2.0,22.8,894.0,804.51,598.19
2018,8,25,12,45,781.5,204.0,2.1,23.0,890.0,775.74,578.87
2018,8,25,13,0,796.0,193.0,2.2,23.2,886.0,744.44,557.37
2018,8,25,13,15,793.5,190.0,2.35,23.15,870.0,706.72,531.37
2018,8,25,13,30,791.0,187.0,2.5,23.1,854.0,667.46,503.54
2018,8,25,13,45,785.5,183.5,2.65,23.05,830.0,622.23,470.65
2018,8,25,14,0,780.0,180.0,2.8,23.0,806.0,577.73,437.26
2018,8,25,14,15,771.0,176.5,2.9,22.75,775.0,530.72,401.15
2018,8,25,14,30,762.0,173.0,3.0,22.5,744.0,483.46,363.75
2018,8,25,14,45,750.0,168.0,3.1,22.25,707.0,433.7,323.41
2018,8,25,15,0,738.0,163.0,3.2,22.0,670.0,384.4,282.35
2018,8,25,15,15,720.5,158.5,3.2,22.0,627.5,334.53,239.83
2018,8,25,15,30,703.0,154.0,3.2,22.0,585.0,286.08,198.26
2018,8,25,15,45,681.0,148.0,3.3,21.15,538.5,237.19,157.78
2018,8,25,16,0,659.0,142.0,3.4,20.3,492.0,190.62,121.02
2018,8,25,16,15,630.5,133.5,3.45,19.65,442.0,143.97,88.65
2018,8,25,16,30,602.0,125.0,3.5,19.0,392.0,100.67,66.8
2018,8,25,16,45,557.5,116.5,3.55,18.35,339.5,79.7,64.21
2018,8,25,17,0,513.0,108.0,3.6,17.7,287.0,75.67,61.05
2018,8,25,17,15,446.5,97.0,3.55,17.0,234.0,69.6,55.96
2018,8,25,17,30,380.0,86.0,3.5,16.3,181.0,63.22,50.39
2018,8,25,17,45,287.5,69.5,3.45,15.55,131.5,52.15,40.44
2018,8,25,18,0,195.0,53.0,3.4,14.8,82.0,42.56,31.51
2018,8,25,18,15,131.5,36.0,3.3,14.3,52.0,29.4,18.69
2018,8,25,18,30,68.0,19.0,3.2,13.8,22.0,15.86,0.0
2018,8,25,18,45,34.0,9.5,3.1,13.3,11.0,9.05,0.0
2018,8,25,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.5,2.4,10.6,3.5,3.34,0.0
2018,8,26,6,0,0.0,7.0,2.5,11.1,7.0,6.48,0.0
2018,8,26,6,15,0.0,12.5,2.55,11.55,12.5,11.57,4.02
2018,8,26,6,30,0.0,18.0,2.6,12.0,18.0,16.68,8.61
2018,8,26,6,45,0.0,25.0,2.65,12.45,25.0,23.18,14.33
2018,8,26,7,0,0.0,32.0,2.7,12.9,32.0,29.69,19.99
2018,8,26,7,15,0.0,42.0,2.6,13.35,42.0,39.0,27.94
2018,8,26,7,30,0.0,52.0,2.5,13.8,52.0,48.33,35.78
2018,8,26,7,45,0.0,65.5,2.45,14.25,65.5,60.93,46.28
2018,8,26,8,0,0.0,79.0,2.4,14.7,79.0,73.55,56.63
2018,8,26,8,15,0.0,92.0,2.35,15.2,92.0,86.0,66.67
2018,8,26,8,30,0.0,105.0,2.3,15.7,105.0,98.62,76.73
2018,8,26,8,45,0.0,118.5,2.25,16.2,118.5,111.71,87.05
2018,8,26,9,0,0.0,132.0,2.2,16.7,132.0,124.77,97.22
2018,8,26,9,15,2.0,153.0,2.25,17.15,154.5,147.02,114.81
2018,8,26,9,30,4.0,174.0,2.3,17.6,177.0,169.26,132.15
2018,8,26,9,45,7.0,197.5,2.3,18.1,203.0,194.85,151.93
2018,8,26,10,0,10.0,221.0,2.3,18.6,229.0,220.32,171.35
2018,8,26,10,15,22.5,269.0,2.4,18.95,287.0,278.73,216.5
2018,8,26,10,30,35.0,317.0,2.5,19.3,345.0,347.38,268.4
2018,8,26,10,45,109.5,358.5,2.55,19.7,450.5,465.3,357.84
2018,8,26,11,0,184.0,400.0,2.6,20.1,556.0,569.69,434.29
2018,8,26,11,15,397.5,332.5,2.65,20.35,677.5,700.42,532.4
2018,8,26,11,30,611.0,265.0,2.7,20.6,799.0,809.87,612.3
2018,8,26,11,45,749.5,200.0,2.8,20.8,860.0,847.64,639.76
2018,8,26,12,0,888.0,135.0,2.9,21.0,921.0,871.71,655.96
2018,8,26,12,15,908.0,125.5,3.0,21.1,928.0,853.15,643.43
2018,8,26,12,30,928.0,116.0,3.1,21.2,935.0,831.02,628.78
2018,8,26,12,45,923.5,117.0,3.15,21.3,925.0,796.7,605.35
2018,8,26,13,0,919.0,118.0,3.2,21.4,915.0,760.2,580.32
2018,8,26,13,15,915.0,117.0,3.3,21.3,898.0,720.26,551.67
2018,8,26,13,30,911.0,116.0,3.4,21.2,881.0,678.49,520.78
2018,8,26,13,45,905.0,114.0,3.5,21.15,855.5,633.03,486.28
2018,8,26,14,0,899.0,112.0,3.6,21.1,830.0,586.29,449.88
2018,8,26,14,15,890.0,111.0,3.65,20.9,798.5,537.81,411.23
2018,8,26,14,30,881.0,110.0,3.7,20.7,767.0,488.69,370.95
2018,8,26,14,45,870.0,108.0,3.75,20.5,729.5,437.53,327.99
2018,8,26,15,0,859.0,106.0,3.8,20.3,692.0,380.86,279.75
2018,8,26,15,15,844.0,103.0,3.8,20.3,648.5,327.52,233.0
2018,8,26,15,30,829.0,100.0,3.8,20.3,605.0,275.13,186.8
2018,8,26,15,45,809.0,96.5,3.9,19.55,557.0,222.57,142.0
2018,8,26,16,0,789.0,93.0,4.0,18.8,509.0,171.93,101.26
2018,8,26,16,15,762.5,88.5,4.0,18.3,458.0,122.09,66.96
2018,8,26,16,30,736.0,84.0,4.0,17.8,407.0,75.26,45.52
2018,8,26,16,45,700.5,79.0,4.0,17.3,355.0,50.95,39.35
2018,8,26,17,0,665.0,74.0,4.0,16.8,303.0,49.63,38.38
2018,8,26,17,15,613.5,67.5,3.9,16.2,251.0,46.98,36.16
2018,8,26,17,30,562.0,61.0,3.8,15.6,199.0,44.2,33.7
2018,8,26,17,45,484.0,52.5,3.75,15.0,151.0,39.49,29.34
2018,8,26,18,0,406.0,44.0,3.7,14.4,103.0,34.58,24.55
2018,8,26,18,15,279.5,31.5,3.65,14.0,64.5,25.5,15.18
2018,8,26,18,30,153.0,19.0,3.6,13.6,26.0,15.13,0.0
2018,8,26,18,45,76.5,9.5,3.55,13.2,13.0,9.05,0.0
2018,8,26,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,27,5,15,1.0,0.5,2.4,11.65,0.5,0.0,0.0
2018,8,27,5,30,2.0,1.0,2.5,12.0,1.0,0.0,0.0
2018,8,27,5,45,8.5,4.0,2.65,12.35,4.5,7.53,0.0
2018,8,27,6,0,15.0,7.0,2.8,12.7,8.0,14.93,4.14
2018,8,27,6,15,7.5,10.0,2.85,13.05,10.5,13.35,5.51
2018,8,27,6,30,0.0,13.0,2.9,13.4,13.0,12.04,4.58
2018,8,27,6,45,0.0,18.5,2.9,13.75,18.5,17.14,9.06
2018,8,27,7,0,0.0,24.0,2.9,14.1,24.0,22.25,13.49
2018,8,27,7,15,0.0,37.0,2.85,14.5,37.0,34.35,23.83
2018,8,27,7,30,0.0,50.0,2.8,14.9,50.0,46.46,34.04
2018,8,27,7,45,0.0,55.5,2.7,15.3,55.5,51.6,38.21
2018,8,27,8,0,0.0,61.0,2.6,15.7,61.0,56.74,42.33
2018,8,27,8,15,0.0,85.5,2.55,16.1,85.5,79.64,61.19
2018,8,27,8,30,0.0,110.0,2.5,16.5,110.0,103.59,80.62
2018,8,27,8,45,2.5,141.0,2.5,16.9,142.5,136.38,107.05
2018,8,27,9,0,5.0,172.0,2.5,17.3,175.0,169.33,133.16
2018,8,27,9,15,12.5,204.5,2.5,17.65,213.0,208.33,163.89
2018,8,27,9,30,20.0,237.0,2.5,18.0,251.0,247.34,194.12
2018,8,27,9,45,31.5,272.5,2.5,18.35,296.0,304.54,238.03
2018,8,27,10,0,43.0,308.0,2.5,18.7,341.0,350.64,272.59
2018,8,27,10,15,44.0,324.5,2.5,19.0,359.0,366.25,283.41
2018,8,27,10,30,45.0,341.0,2.5,19.3,377.0,381.41,293.97
2018,8,27,10,45,61.0,356.0,2.55,19.55,406.5,408.21,313.89
2018,8,27,11,0,77.0,371.0,2.6,19.8,436.0,434.21,333.0
2018,8,27,11,15,129.0,390.5,2.65,20.0,502.0,503.69,384.97
2018,8,27,11,30,181.0,410.0,2.7,20.2,568.0,561.4,427.29
2018,8,27,11,45,275.5,377.0,2.75,20.35,619.0,606.62,461.93
2018,8,27,12,0,370.0,344.0,2.8,20.5,670.0,645.42,491.49
2018,8,27,12,15,343.5,359.5,2.8,20.6,662.0,619.57,471.47
2018,8,27,12,30,317.0,375.0,2.8,20.7,654.0,597.9,454.76
2018,8,27,12,45,444.0,317.5,2.85,20.75,704.0,624.78,476.97
2018,8,27,13,0,571.0,260.0,2.9,20.8,754.0,640.86,490.49
2018,8,27,13,15,611.5,240.0,2.95,20.75,759.5,623.59,478.04
2018,8,27,13,30,652.0,220.0,3.0,20.7,765.0,602.2,462.31
2018,8,27,13,45,696.5,196.5,3.05,20.6,763.5,575.84,442.45
2018,8,27,14,0,741.0,173.0,3.1,20.5,762.0,544.81,418.26
2018,8,27,14,15,769.0,154.0,3.1,20.3,744.5,508.14,388.73
2018,8,27,14,30,797.0,135.0,3.1,20.1,727.0,464.82,353.06
2018,8,27,14,45,786.5,131.0,3.15,19.9,690.5,415.54,311.9
2018,8,27,15,0,776.0,127.0,3.2,19.7,654.0,366.46,269.88
2018,8,27,15,15,759.5,123.5,3.2,19.7,612.0,316.47,226.33
2018,8,27,15,30,743.0,120.0,3.2,19.7,570.0,262.38,179.5
2018,8,27,15,45,724.5,114.5,3.2,19.05,524.5,212.66,137.4
2018,8,27,16,0,706.0,109.0,3.2,18.4,479.0,164.77,99.22
2018,8,27,16,15,681.0,102.5,3.15,17.95,430.0,117.66,67.17
2018,8,27,16,30,656.0,96.0,3.1,17.5,381.0,73.41,47.24
2018,8,27,16,45,619.0,90.0,3.1,17.05,331.5,59.2,46.65
2018,8,27,17,0,582.0,84.0,3.1,16.6,282.0,57.54,45.4
2018,8,27,17,15,529.5,76.0,3.05,16.05,232.5,54.07,42.46
2018,8,27,17,30,477.0,68.0,3.0,15.5,183.0,50.4,39.19
2018,8,27,17,45,401.5,57.0,3.0,14.95,137.5,43.74,33.05
2018,8,27,18,0,326.0,46.0,3.0,14.4,92.0,35.38,25.17
2018,8,27,18,15,217.5,31.5,2.95,14.05,57.0,24.68,14.11
2018,8,27,18,30,109.0,17.0,2.9,13.7,22.0,16.2,0.0
2018,8,27,18,45,54.5,8.5,2.85,13.4,11.0,8.1,0.0
2018,8,27,19,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,5,15,1.5,0.5,1.75,11.4,0.5,0.0,0.0
2018,8,28,5,30,3.0,1.0,1.9,11.8,1.0,0.0,0.0
2018,8,28,5,45,3.0,4.5,2.1,12.15,4.5,5.6,0.0
2018,8,28,6,0,3.0,8.0,2.3,12.5,8.0,8.95,0.0
2018,8,28,6,15,23.5,16.5,2.35,12.9,20.5,31.43,20.63
2018,8,28,6,30,44.0,25.0,2.4,13.3,33.0,53.56,40.53
2018,8,28,6,45,30.0,30.5,2.45,13.65,36.5,52.39,39.87
2018,8,28,7,0,16.0,36.0,2.5,14.0,40.0,44.37,32.89
2018,8,28,7,15,8.0,37.0,2.5,14.35,39.0,40.39,29.27
2018,8,28,7,30,0.0,38.0,2.5,14.7,38.0,35.28,24.55
2018,8,28,7,45,0.0,51.5,2.45,15.05,51.5,47.87,35.11
2018,8,28,8,0,0.0,65.0,2.4,15.4,65.0,60.47,45.53
2018,8,28,8,15,0.0,84.5,2.4,15.8,84.5,78.7,60.49
2018,8,28,8,30,0.0,104.0,2.4,16.2,104.0,97.65,75.83
2018,8,28,8,45,0.0,107.5,2.4,16.65,107.5,100.89,78.08
2018,8,28,9,0,0.0,111.0,2.4,17.1,111.0,104.16,80.37
2018,8,28,9,15,1.0,130.0,2.45,17.45,130.5,123.47,95.74
2018,8,28,9,30,2.0,149.0,2.5,17.8,150.0,142.77,110.92
2018,8,28,9,45,5.5,177.5,2.55,18.15,181.5,173.68,135.28
2018,8,28,10,0,9.0,206.0,2.6,18.5,213.0,204.53,159.25
2018,8,28,10,15,15.0,238.5,2.65,18.75,250.5,241.48,187.85
2018,8,28,10,30,21.0,271.0,2.7,19.0,288.0,278.16,215.85
2018,8,28,10,45,37.5,318.0,2.75,19.25,349.5,347.77,268.88
2018,8,28,11,0,54.0,365.0,2.8,19.5,411.0,407.24,313.17
2018,8,28,11,15,76.0,388.5,2.85,19.65,454.0,446.39,342.23
2018,8,28,11,30,98.0,412.0,2.9,19.8,497.0,483.97,369.91
2018,8,28,11,45,114.5,414.5,2.95,19.95,514.5,500.26,381.76
2018,8,28,12,0,131.0,417.0,3.0,20.1,532.0,508.55,387.89
2018,8,28,12,15,90.0,383.0,3.05,20.15,462.0,432.38,330.84
2018,8,28,12,30,49.0,349.0,3.1,20.2,392.0,363.61,278.77
2018,8,28,12,45,47.5,347.5,3.15,20.25,389.0,356.76,273.82
2018,8,28,13,0,46.0,346.0,3.2,20.3,386.0,349.88,268.64
2018,8,28,13,15,99.5,374.0,3.2,20.25,457.5,405.23,311.31
2018,8,28,13,30,153.0,402.0,3.2,20.2,529.0,452.2,346.73
2018,8,28,13,45,238.0,368.0,3.2,20.15,559.5,457.73,351.66
2018,8,28,14,0,323.0,334.0,3.2,20.1,590.0,459.1,352.82
2018,8,28,14,15,605.0,215.0,3.25,19.95,670.5,473.36,363.5
2018,8,28,14,30,887.0,96.0,3.3,19.8,751.0,472.58,359.13
2018,8,28,14,45,878.5,93.5,3.3,19.65,714.5,421.77,315.73
2018,8,28,15,0,870.0,91.0,3.3,19.5,678.0,370.71,271.27
2018,8,28,15,15,856.0,88.0,3.3,19.5,635.0,317.66,224.47
2018,8,28,15,30,842.0,85.0,3.3,19.5,592.0,265.34,178.19
2018,8,28,15,45,825.5,82.5,3.3,18.85,546.0,207.09,128.71
2018,8,28,16,0,809.0,80.0,3.3,18.2,500.0,156.91,88.66
2018,8,28,16,15,787.5,75.5,3.25,17.8,450.5,106.52,55.13
2018,8,28,16,30,766.0,71.0,3.2,17.4,401.0,58.56,36.02
2018,8,28,16,45,733.0,67.0,3.2,16.95,349.5,47.18,36.12
2018,8,28,17,0,700.0,63.0,3.2,16.5,298.0,45.98,35.22
2018,8,28,17,15,650.0,58.0,3.1,16.0,246.5,43.86,33.43
2018,8,28,17,30,600.0,53.0,3.0,15.5,195.0,38.04,28.22
2018,8,28,17,45,520.5,45.5,2.95,15.0,146.5,33.87,24.32
2018,8,28,18,0,441.0,38.0,2.9,14.5,98.0,29.55,20.02
2018,8,28,18,15,304.0,28.0,2.8,14.15,61.0,22.64,11.98
2018,8,28,18,30,167.0,18.0,2.7,13.8,24.0,17.16,0.0
2018,8,28,18,45,83.5,9.0,2.6,13.5,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.45,11.3,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.5,11.8,2.0,0.0,0.0
2018,8,29,5,45,147.0,14.0,1.55,12.35,23.0,77.1,0.0
2018,8,29,6,0,276.0,25.0,1.6,12.9,44.0,184.65,98.67
2018,8,29,6,15,386.0,34.0,1.65,13.4,85.5,272.81,215.86
2018,8,29,6,30,496.0,43.0,1.7,13.9,127.0,362.51,295.68
2018,8,29,6,45,563.0,50.0,1.8,14.45,176.5,432.14,355.7
2018,8,29,7,0,630.0,57.0,1.9,15.0,226.0,506.12,416.47
2018,8,29,7,15,675.0,61.5,1.85,15.4,278.0,561.77,459.89
2018,8,29,7,30,720.0,66.0,1.8,15.8,330.0,623.04,504.3
2018,8,29,7,45,750.0,70.5,1.8,16.2,381.5,673.86,539.5
2018,8,29,8,0,780.0,75.0,1.8,16.6,433.0,724.29,573.38
2018,8,29,8,15,803.0,78.0,1.85,17.05,482.5,766.4,600.72
2018,8,29,8,30,826.0,81.0,1.9,17.5,532.0,807.07,626.6
2018,8,29,8,45,843.5,84.0,1.9,17.9,578.5,834.26,642.34
2018,8,29,9,0,861.0,87.0,1.9,18.3,625.0,866.26,661.38
2018,8,29,9,15,865.0,92.5,2.0,18.7,663.5,886.67,673.32
2018,8,29,9,30,869.0,98.0,2.1,19.1,702.0,904.03,683.33
2018,8,29,9,45,835.5,116.5,2.15,19.5,721.5,905.81,682.43
2018,8,29,10,0,802.0,135.0,2.2,19.9,741.0,896.26,674.18
2018,8,29,10,15,736.5,171.0,2.25,20.15,744.0,876.58,659.73
2018,8,29,10,30,671.0,207.0,2.3,20.4,747.0,848.9,640.01
2018,8,29,10,45,784.5,160.5,2.4,20.7,808.5,890.73,668.02
2018,8,29,11,0,898.0,114.0,2.5,21.0,870.0,927.27,691.63
2018,8,29,11,15,923.5,104.0,2.6,21.15,892.5,925.18,689.83
2018,8,29,11,30,949.0,94.0,2.7,21.3,915.0,919.43,686.04
2018,8,29,11,45,951.0,94.0,2.8,21.5,922.0,899.99,672.99
2018,8,29,12,0,953.0,94.0,2.9,21.7,929.0,877.44,657.95
2018,8,29,12,15,949.5,96.0,2.95,21.75,927.0,849.43,639.21
2018,8,29,12,30,946.0,98.0,3.0,21.8,925.0,818.75,618.6
2018,8,29,12,45,939.5,100.5,3.05,21.85,914.5,783.84,594.96
2018,8,29,13,0,933.0,103.0,3.1,21.9,904.0,746.78,569.66
2018,8,29,13,15,929.5,102.5,3.15,21.8,887.0,707.05,540.82
2018,8,29,13,30,926.0,102.0,3.2,21.7,870.0,665.4,509.69
2018,8,29,13,45,921.0,101.0,3.25,21.65,846.0,620.7,475.45
2018,8,29,14,0,916.0,100.0,3.3,21.6,822.0,574.58,439.21
2018,8,29,14,15,907.5,98.5,3.3,21.4,790.0,525.12,399.57
2018,8,29,14,30,899.0,97.0,3.3,21.2,758.0,474.96,358.25
2018,8,29,14,45,888.0,95.0,3.3,21.0,720.0,422.95,314.38
2018,8,29,15,0,877.0,93.0,3.3,20.8,682.0,370.92,269.42
2018,8,29,15,15,862.5,91.0,3.3,20.8,639.0,318.12,223.01
2018,8,29,15,30,848.0,89.0,3.3,20.8,596.0,259.56,172.11
2018,8,29,15,45,828.0,86.5,3.25,20.2,548.0,206.93,127.57
2018,8,29,16,0,808.0,84.0,3.2,19.6,500.0,156.19,87.84
2018,8,29,16,15,780.0,81.0,3.15,19.2,449.0,106.63,56.23
2018,8,29,16,30,752.0,78.0,3.1,18.8,398.0,60.24,47.07
2018,8,29,16,45,713.0,74.0,3.05,18.4,345.5,53.03,41.03
2018,8,29,17,0,674.0,70.0,3.0,18.0,293.0,47.27,36.13
2018,8,29,17,15,617.5,64.0,2.9,17.5,240.5,44.88,34.11
2018,8,29,17,30,561.0,58.0,2.8,17.0,188.0,42.4,31.87
2018,8,29,17,45,422.0,49.5,2.7,16.5,133.0,37.49,27.29
2018,8,29,18,0,283.0,41.0,2.6,16.0,78.0,31.55,21.52
2018,8,29,18,15,174.0,26.0,2.45,15.6,45.5,20.33,9.5
2018,8,29,18,30,65.0,11.0,2.3,15.2,13.0,10.48,0.0
2018,8,29,18,45,32.5,5.5,2.2,14.8,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.25,12.95,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.3,13.3,1.0,0.0,0.0
2018,8,30,5,45,7.0,4.5,1.4,13.65,4.5,7.31,0.0
2018,8,30,6,0,7.0,8.0,1.5,14.0,8.0,10.85,0.0
2018,8,30,6,15,3.5,13.5,1.5,14.3,13.5,14.34,6.13
2018,8,30,6,30,0.0,19.0,1.5,14.6,19.0,17.61,9.22
2018,8,30,6,45,0.0,26.5,1.55,14.95,26.5,24.58,15.33
2018,8,30,7,0,0.0,34.0,1.6,15.3,34.0,31.55,21.36
2018,8,30,7,15,0.0,38.5,1.5,15.5,38.5,35.74,24.93
2018,8,30,7,30,0.0,43.0,1.4,15.7,43.0,39.94,28.43
2018,8,30,7,45,0.0,50.0,1.3,15.95,50.0,46.47,33.82
2018,8,30,8,0,0.0,57.0,1.2,16.2,57.0,53.0,39.15
2018,8,30,8,15,1.5,86.5,1.15,16.45,87.5,81.83,63.0
2018,8,30,8,30,3.0,116.0,1.1,16.7,118.0,112.16,87.63
2018,8,30,8,45,7.5,150.5,1.1,17.0,155.0,150.38,118.27
2018,8,30,9,0,12.0,185.0,1.1,17.3,192.0,188.84,148.48
2018,8,30,9,15,10.0,160.5,1.1,17.65,167.0,161.67,126.18
2018,8,30,9,30,8.0,136.0,1.1,18.0,142.0,135.47,104.9
2018,8,30,9,45,6.0,136.5,1.15,18.3,141.0,134.02,103.4
2018,8,30,10,0,4.0,137.0,1.2,18.6,140.0,132.57,101.85
2018,8,30,10,15,23.5,205.0,1.3,18.9,223.5,223.36,173.55
2018,8,30,10,30,43.0,273.0,1.4,19.2,307.0,308.99,238.85
2018,8,30,10,45,66.5,305.0,1.5,19.5,359.5,360.48,277.38
2018,8,30,11,0,90.0,337.0,1.6,19.8,412.0,410.71,314.5
2018,8,30,11,15,70.0,308.0,1.7,20.0,367.0,360.46,276.27
2018,8,30,11,30,50.0,279.0,1.8,20.2,322.0,311.52,239.11
2018,8,30,11,45,102.5,335.5,1.95,20.4,424.5,412.97,316.19
2018,8,30,12,0,155.0,392.0,2.1,20.6,527.0,503.38,382.54
2018,8,30,12,15,432.5,301.0,2.15,20.75,677.5,634.83,483.09
2018,8,30,12,30,710.0,210.0,2.2,20.9,828.0,743.46,563.41
2018,8,30,12,45,807.5,163.5,2.3,21.0,859.5,743.63,564.23
2018,8,30,13,0,905.0,117.0,2.4,21.1,891.0,736.7,560.47
2018,8,30,13,15,901.5,116.0,2.5,21.1,874.0,697.33,531.8
2018,8,30,13,30,898.0,115.0,2.6,21.1,857.0,656.13,501.31
2018,8,30,13,45,892.5,113.5,2.65,21.1,832.5,611.7,467.4
2018,8,30,14,0,887.0,112.0,2.7,21.1,808.0,565.95,431.6
2018,8,30,14,15,878.5,110.5,2.8,21.0,776.5,517.65,393.15
2018,8,30,14,30,870.0,109.0,2.9,20.9,745.0,468.71,353.0
2018,8,30,14,45,858.0,106.5,2.95,20.8,707.0,417.18,309.67
2018,8,30,15,0,846.0,104.0,3.0,20.7,669.0,360.2,261.17
2018,8,30,15,15,830.5,101.0,3.0,20.7,625.5,307.4,215.02
2018,8,30,15,30,815.0,98.0,3.0,20.7,582.0,255.63,169.74
2018,8,30,15,45,793.0,95.5,3.2,20.15,534.5,204.42,126.85
2018,8,30,16,0,771.0,93.0,3.4,19.6,487.0,155.36,89.05
2018,8,30,16,15,740.0,89.5,3.5,19.15,436.0,107.32,59.29
2018,8,30,16,30,709.0,86.0,3.6,18.7,385.0,56.85,44.16
2018,8,30,16,45,667.0,81.5,3.65,18.3,333.0,53.68,41.63
2018,8,30,17,0,625.0,77.0,3.7,17.9,281.0,52.89,41.09
2018,8,30,17,15,566.0,70.0,3.75,17.3,229.5,49.97,38.62
2018,8,30,17,30,507.0,63.0,3.8,16.7,178.0,46.95,35.88
2018,8,30,17,45,418.5,53.0,3.8,16.15,131.5,41.0,30.34
2018,8,30,18,0,330.0,43.0,3.8,15.6,85.0,34.8,24.23
2018,8,30,18,15,209.5,28.0,3.75,15.2,50.5,22.08,9.9
2018,8,30,18,30,89.0,13.0,3.7,14.8,16.0,12.39,0.0
2018,8,30,18,45,44.5,6.5,3.65,14.4,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
