Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,20,5,45,39.0,5.0,1.95,12.5,5.5,0.0,0.0
2018,9,20,6,0,78.0,10.0,2.0,12.7,11.0,43.22,0.0
2018,9,20,6,15,227.0,23.0,2.0,13.5,43.5,153.72,34.68
2018,9,20,6,30,376.0,36.0,2.0,14.3,76.0,266.74,207.13
2018,9,20,6,45,474.5,44.5,2.05,15.1,124.0,347.39,281.33
2018,9,20,7,0,573.0,53.0,2.1,15.9,172.0,434.62,355.31
2018,9,20,7,15,633.0,58.5,2.05,16.55,224.0,499.6,408.52
2018,9,20,7,30,693.0,64.0,2.0,17.2,276.0,562.93,457.93
2018,9,20,7,45,733.0,68.5,1.95,17.85,328.5,617.61,497.52
2018,9,20,8,0,773.0,73.0,1.9,18.5,381.0,672.3,534.93
2018,9,20,8,15,801.0,76.0,1.85,19.2,431.0,715.7,562.68
2018,9,20,8,30,829.0,79.0,1.8,19.9,481.0,757.74,588.66
2018,9,20,8,45,849.0,82.0,1.7,20.55,527.5,791.7,607.93
2018,9,20,9,0,869.0,85.0,1.6,21.2,574.0,817.01,620.79
2018,9,20,9,15,884.5,87.0,1.5,21.85,615.5,841.32,632.76
2018,9,20,9,30,900.0,89.0,1.4,22.5,657.0,862.85,642.61
2018,9,20,9,45,912.0,90.0,1.3,23.2,692.5,877.31,647.5
2018,9,20,10,0,924.0,91.0,1.2,23.9,728.0,888.58,650.32
2018,9,20,10,15,931.5,92.5,1.2,24.4,756.5,893.3,650.91
2018,9,20,10,30,939.0,94.0,1.2,24.9,785.0,894.6,649.53
2018,9,20,10,45,944.5,95.0,1.15,25.45,806.0,890.24,643.83
2018,9,20,11,0,950.0,96.0,1.1,26.0,827.0,882.43,636.16
2018,9,20,11,15,953.0,96.0,1.15,26.35,839.5,868.14,626.5
2018,9,20,11,30,956.0,96.0,1.2,26.7,852.0,850.54,614.84
2018,9,20,11,45,957.5,96.0,1.25,27.1,857.0,828.55,600.29
2018,9,20,12,0,959.0,96.0,1.3,27.5,862.0,803.43,583.75
2018,9,20,12,15,958.5,95.5,1.4,27.6,858.5,773.4,565.15
2018,9,20,12,30,958.0,95.0,1.5,27.7,855.0,740.6,544.04
2018,9,20,12,45,956.5,94.0,1.55,27.85,843.5,704.05,518.22
2018,9,20,13,0,955.0,93.0,1.6,28.0,832.0,665.09,490.12
2018,9,20,13,15,950.5,92.5,1.7,28.0,812.5,622.63,459.41
2018,9,20,13,30,946.0,92.0,1.8,28.0,793.0,578.33,426.36
2018,9,20,13,45,939.0,90.5,1.85,28.0,765.5,530.29,389.35
2018,9,20,14,0,932.0,89.0,1.9,28.0,738.0,481.05,350.28
2018,9,20,14,15,922.0,87.0,1.9,27.9,703.5,429.23,308.15
2018,9,20,14,30,912.0,85.0,1.9,27.8,669.0,376.94,264.54
2018,9,20,14,45,898.5,83.0,1.95,27.7,628.5,323.41,219.3
2018,9,20,15,0,885.0,81.0,2.0,27.6,588.0,270.19,174.06
2018,9,20,15,15,866.5,78.5,2.0,27.6,542.0,216.23,129.39
2018,9,20,15,30,848.0,76.0,2.0,27.6,496.0,157.0,83.92
2018,9,20,15,45,822.0,73.0,2.05,27.05,446.5,104.87,51.42
2018,9,20,16,0,796.0,70.0,2.1,26.5,397.0,55.41,41.52
2018,9,20,16,15,759.5,66.0,2.0,25.65,344.5,47.3,34.93
2018,9,20,16,30,723.0,62.0,1.9,24.8,292.0,46.02,34.03
2018,9,20,16,45,667.5,57.0,1.8,23.95,239.5,43.82,32.25
2018,9,20,17,0,612.0,52.0,1.7,23.1,187.0,37.97,27.17
2018,9,20,17,15,522.0,44.0,1.7,22.0,137.5,33.31,22.96
2018,9,20,17,30,432.0,36.0,1.7,20.9,88.0,28.51,18.26
2018,9,20,17,45,279.0,24.5,1.7,19.8,52.0,20.06,6.64
2018,9,20,18,0,126.0,13.0,1.7,18.7,16.0,12.39,0.0
2018,9,20,18,15,63.0,6.5,1.7,18.25,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,21,5,45,41.0,4.5,0.75,12.35,5.0,0.0,0.0
2018,9,21,6,0,82.0,9.0,0.7,12.5,10.0,43.82,0.0
2018,9,21,6,15,233.5,21.5,0.7,13.25,42.0,153.92,14.56
2018,9,21,6,30,385.0,34.0,0.7,14.0,74.0,268.45,205.76
2018,9,21,6,45,482.0,42.0,0.75,14.75,121.5,347.36,278.21
2018,9,21,7,0,579.0,50.0,0.8,15.5,169.0,432.89,349.57
2018,9,21,7,15,638.5,55.5,0.8,16.1,220.5,497.42,401.33
2018,9,21,7,30,698.0,61.0,0.8,16.7,272.0,560.71,449.65
2018,9,21,7,45,737.5,65.5,0.85,17.35,324.5,614.95,488.44
2018,9,21,8,0,777.0,70.0,0.9,18.0,377.0,669.2,525.29
2018,9,21,8,15,804.0,73.0,1.0,18.85,426.5,711.78,552.86
2018,9,21,8,30,831.0,76.0,1.1,19.7,476.0,752.96,578.9
2018,9,21,8,45,850.5,78.5,1.15,20.5,522.0,785.83,598.19
2018,9,21,9,0,870.0,81.0,1.2,21.3,568.0,810.16,611.47
2018,9,21,9,15,883.5,84.0,1.3,21.95,609.0,833.95,625.36
2018,9,21,9,30,897.0,87.0,1.4,22.6,650.0,854.87,637.28
2018,9,21,9,45,906.5,89.0,1.45,23.25,684.5,868.25,643.59
2018,9,21,10,0,916.0,91.0,1.5,23.9,719.0,878.41,647.94
2018,9,21,10,15,923.0,92.0,1.6,24.35,746.5,882.06,649.24
2018,9,21,10,30,930.0,93.0,1.7,24.8,774.0,882.35,648.5
2018,9,21,10,45,934.5,94.5,1.75,25.25,794.5,877.69,644.09
2018,9,21,11,0,939.0,96.0,1.8,25.7,815.0,869.62,637.63
2018,9,21,11,15,942.0,96.0,1.9,25.9,827.5,855.41,628.38
2018,9,21,11,30,945.0,96.0,2.0,26.1,840.0,837.94,617.04
2018,9,21,11,45,945.5,96.0,2.1,26.3,844.0,815.34,602.29
2018,9,21,12,0,946.0,96.0,2.2,26.5,848.0,789.73,585.48
2018,9,21,12,15,943.5,97.0,2.3,26.5,844.0,760.04,566.26
2018,9,21,12,30,941.0,98.0,2.4,26.5,840.0,727.69,544.23
2018,9,21,12,45,935.5,99.0,2.45,26.5,827.5,690.94,517.56
2018,9,21,13,0,930.0,100.0,2.5,26.5,815.0,652.06,488.79
2018,9,21,13,15,925.0,98.0,2.55,26.4,794.5,608.84,456.45
2018,9,21,13,30,920.0,96.0,2.6,26.3,774.0,563.91,421.97
2018,9,21,13,45,912.0,95.0,2.65,26.15,746.5,516.92,385.01
2018,9,21,14,0,904.0,94.0,2.7,26.0,719.0,468.85,346.12
2018,9,21,14,15,894.0,92.0,2.75,25.75,685.0,418.32,304.39
2018,9,21,14,30,884.0,90.0,2.8,25.5,651.0,367.35,261.21
2018,9,21,14,45,870.0,88.0,2.8,25.25,611.5,315.06,216.28
2018,9,21,15,0,856.0,86.0,2.8,25.0,572.0,257.19,166.99
2018,9,21,15,15,836.5,83.0,2.8,25.0,526.5,203.92,122.47
2018,9,21,15,30,817.0,80.0,2.8,25.0,481.0,152.2,82.76
2018,9,21,15,45,791.5,76.5,2.75,24.15,432.0,101.48,51.67
2018,9,21,16,0,766.0,73.0,2.7,23.3,383.0,53.42,40.42
2018,9,21,16,15,729.0,68.0,2.65,22.6,331.5,49.09,36.96
2018,9,21,16,30,692.0,63.0,2.6,21.9,280.0,47.05,35.35
2018,9,21,16,45,636.0,57.5,2.55,21.15,228.5,40.5,29.75
2018,9,21,17,0,580.0,52.0,2.5,20.4,177.0,38.16,27.64
2018,9,21,17,15,488.0,43.5,2.4,19.45,129.0,33.08,22.97
2018,9,21,17,30,396.0,35.0,2.3,18.5,81.0,27.82,17.74
2018,9,21,17,45,244.0,22.5,2.2,17.55,46.5,18.34,3.81
2018,9,21,18,0,92.0,10.0,2.1,16.6,12.0,9.53,0.0
2018,9,21,18,15,46.0,5.0,2.15,16.1,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,22,5,45,14.5,2.5,1.85,9.8,2.5,0.0,0.0
2018,9,22,6,0,29.0,5.0,1.9,10.0,5.0,17.17,0.0
2018,9,22,6,15,140.0,17.5,1.95,10.55,30.5,102.79,0.0
2018,9,22,6,30,251.0,30.0,2.0,11.1,56.0,194.61,150.59
2018,9,22,6,45,361.0,38.0,2.1,11.65,98.5,274.02,224.99
2018,9,22,7,0,471.0,46.0,2.2,12.2,141.0,361.97,301.6
2018,9,22,7,15,235.5,56.0,2.1,12.85,103.5,235.12,197.06
2018,9,22,7,30,0.0,66.0,2.0,13.5,66.0,61.97,47.38
2018,9,22,7,45,0.0,84.5,1.95,14.1,84.5,80.49,63.08
2018,9,22,8,0,0.0,103.0,1.9,14.7,103.0,98.91,78.21
2018,9,22,8,15,2.5,125.0,1.9,15.35,126.0,122.82,97.69
2018,9,22,8,30,5.0,147.0,1.9,16.0,149.0,146.69,116.77
2018,9,22,8,45,63.0,185.0,1.85,16.65,219.5,241.69,194.61
2018,9,22,9,0,121.0,223.0,1.8,17.3,290.0,341.81,273.3
2018,9,22,9,15,422.5,181.5,1.85,17.95,441.0,566.21,449.24
2018,9,22,9,30,724.0,140.0,1.9,18.6,592.0,777.53,601.75
2018,9,22,9,45,815.0,118.0,1.95,19.2,653.0,826.94,631.82
2018,9,22,10,0,906.0,96.0,2.0,19.8,714.0,872.12,660.1
2018,9,22,10,15,914.5,96.5,2.1,20.3,742.0,876.31,661.11
2018,9,22,10,30,923.0,97.0,2.2,20.8,770.0,877.17,660.4
2018,9,22,10,45,929.0,97.5,2.25,21.3,790.5,872.58,655.7
2018,9,22,11,0,935.0,98.0,2.3,21.8,811.0,864.61,648.9
2018,9,22,11,15,938.5,98.5,2.4,22.15,824.0,851.25,639.38
2018,9,22,11,30,942.0,99.0,2.5,22.5,837.0,834.6,627.72
2018,9,22,11,45,943.5,99.0,2.6,22.85,841.5,812.7,612.52
2018,9,22,12,0,945.0,99.0,2.7,23.2,846.0,787.74,595.22
2018,9,22,12,15,946.0,97.5,2.75,23.3,842.5,758.02,574.87
2018,9,22,12,30,947.0,96.0,2.8,23.4,839.0,725.5,551.49
2018,9,22,12,45,880.5,119.5,2.9,23.5,802.0,670.68,510.6
2018,9,22,13,0,814.0,143.0,3.0,23.6,765.0,617.05,470.05
2018,9,22,13,15,852.0,126.0,3.0,23.6,763.0,587.35,446.97
2018,9,22,13,30,890.0,109.0,3.0,23.6,761.0,555.53,421.2
2018,9,22,13,45,907.5,98.0,3.05,23.55,741.5,512.96,386.65
2018,9,22,14,0,925.0,87.0,3.1,23.5,722.0,467.18,348.49
2018,9,22,14,15,915.5,84.5,3.1,23.4,687.5,415.49,304.81
2018,9,22,14,30,906.0,82.0,3.1,23.3,653.0,363.31,259.73
2018,9,22,14,45,893.0,80.0,3.1,23.15,613.0,310.31,213.45
2018,9,22,15,0,880.0,78.0,3.1,23.0,573.0,257.59,167.44
2018,9,22,15,15,861.5,75.5,3.1,23.0,527.5,204.06,122.42
2018,9,22,15,30,843.0,73.0,3.1,23.0,482.0,145.26,77.2
2018,9,22,15,45,817.5,69.5,3.1,22.5,432.5,93.28,45.98
2018,9,22,16,0,792.0,66.0,3.1,22.0,383.0,45.9,34.18
2018,9,22,16,15,754.5,62.0,3.05,21.45,331.0,44.5,33.16
2018,9,22,16,30,717.0,58.0,3.0,20.9,279.0,43.07,32.05
2018,9,22,16,45,659.0,53.5,2.95,20.3,227.0,41.17,30.43
2018,9,22,17,0,601.0,49.0,2.9,19.7,175.0,35.91,25.73
2018,9,22,17,15,503.5,41.5,2.9,18.8,127.0,31.58,21.68
2018,9,22,17,30,406.0,34.0,2.9,17.9,79.0,27.18,17.06
2018,9,22,17,45,247.5,22.5,2.85,17.0,45.5,18.63,1.15
2018,9,22,18,0,89.0,11.0,2.8,16.1,12.0,10.48,0.0
2018,9,22,18,15,44.5,5.5,2.9,15.7,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.0,2.75,10.75,4.0,0.0,0.0
2018,9,23,6,0,58.0,8.0,2.8,10.8,8.0,32.29,0.0
2018,9,23,6,15,203.0,21.0,2.9,11.3,38.0,135.53,0.0
2018,9,23,6,30,348.0,34.0,3.0,11.8,68.0,247.12,189.94
2018,9,23,6,45,404.5,41.5,3.1,12.25,104.5,301.35,246.89
2018,9,23,7,0,461.0,49.0,3.2,12.7,141.0,358.66,299.07
2018,9,23,7,15,243.0,78.0,3.15,13.3,127.5,256.6,214.93
2018,9,23,7,30,25.0,107.0,3.1,13.9,114.0,133.61,108.44
2018,9,23,7,45,42.0,129.0,3.05,14.45,144.0,169.3,138.58
2018,9,23,8,0,59.0,151.0,3.0,15.0,174.0,205.5,168.3
2018,9,23,8,15,125.0,172.5,2.95,15.6,229.5,289.68,237.54
2018,9,23,8,30,191.0,194.0,2.9,16.2,285.0,365.14,297.79
2018,9,23,8,45,501.5,144.0,2.8,16.8,414.0,577.85,467.58
2018,9,23,9,0,812.0,94.0,2.7,17.4,543.0,779.04,614.09
2018,9,23,9,15,850.0,90.0,2.7,18.0,590.5,813.51,634.06
2018,9,23,9,30,888.0,86.0,2.7,18.6,638.0,839.81,649.39
2018,9,23,9,45,900.5,87.0,2.7,19.25,673.0,854.29,656.31
2018,9,23,10,0,913.0,88.0,2.7,19.9,708.0,865.64,661.21
2018,9,23,10,15,921.5,88.5,2.7,20.3,735.5,869.84,661.92
2018,9,23,10,30,930.0,89.0,2.7,20.7,763.0,870.68,660.53
2018,9,23,10,45,931.5,91.5,2.75,21.15,782.5,864.51,654.74
2018,9,23,11,0,933.0,94.0,2.8,21.6,802.0,854.96,646.85
2018,9,23,11,15,941.0,92.5,2.9,21.85,816.0,843.11,638.35
2018,9,23,11,30,949.0,91.0,3.0,22.1,830.0,827.87,627.59
2018,9,23,11,45,950.5,90.5,3.1,22.35,834.5,805.37,611.87
2018,9,23,12,0,952.0,90.0,3.2,22.6,839.0,779.79,594.03
2018,9,23,12,15,953.0,89.5,3.3,22.6,836.0,750.89,574.38
2018,9,23,12,30,954.0,89.0,3.4,22.6,833.0,719.14,551.56
2018,9,23,12,45,954.0,87.5,3.5,22.55,822.0,683.1,524.63
2018,9,23,13,0,954.0,86.0,3.6,22.5,811.0,644.58,495.22
2018,9,23,13,15,949.0,85.0,3.65,22.35,791.0,601.41,461.63
2018,9,23,13,30,944.0,84.0,3.7,22.2,771.0,556.47,425.79
2018,9,23,13,45,937.0,83.0,3.75,22.05,743.5,509.01,387.02
2018,9,23,14,0,930.0,82.0,3.8,21.9,716.0,460.34,346.19
2018,9,23,14,15,920.5,80.0,3.75,21.65,682.0,408.91,302.14
2018,9,23,14,30,911.0,78.0,3.7,21.4,648.0,356.96,256.68
2018,9,23,14,45,897.5,76.5,3.65,21.2,608.0,304.07,209.89
2018,9,23,15,0,884.0,75.0,3.6,21.0,568.0,251.5,163.57
2018,9,23,15,15,865.0,73.0,3.6,21.0,522.5,198.19,118.52
2018,9,23,15,30,846.0,71.0,3.6,21.0,477.0,146.21,79.0
2018,9,23,15,45,821.0,68.0,3.45,20.45,428.0,88.02,43.55
2018,9,23,16,0,796.0,65.0,3.3,19.9,379.0,45.35,34.03
2018,9,23,16,15,759.0,61.0,3.2,19.35,327.0,43.92,32.97
2018,9,23,16,30,722.0,57.0,3.1,18.8,275.0,42.46,31.81
2018,9,23,16,45,644.0,53.0,3.0,18.25,220.0,40.94,30.49
2018,9,23,17,0,566.0,49.0,2.9,17.7,165.0,36.09,26.09
2018,9,23,17,15,438.5,41.5,2.75,16.85,116.0,31.76,21.97
2018,9,23,17,30,311.0,34.0,2.6,16.0,67.0,27.4,17.18
2018,9,23,17,45,182.5,21.0,2.5,15.2,37.5,17.38,0.0
2018,9,23,18,0,54.0,8.0,2.4,14.4,8.0,7.63,0.0
2018,9,23,18,15,27.0,4.0,2.35,13.95,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,9,24,5,45,32.0,3.5,0.4,10.35,3.5,0.0,0.0
2018,9,24,6,0,64.0,7.0,0.4,10.5,7.0,33.75,0.0
2018,9,24,6,15,233.5,19.0,0.45,11.1,38.5,146.66,0.0
2018,9,24,6,30,403.0,31.0,0.5,11.7,70.0,271.32,203.89
2018,9,24,6,45,507.0,38.0,0.55,12.3,117.5,352.24,282.3
2018,9,24,7,0,611.0,45.0,0.6,12.9,165.0,435.54,353.08
2018,9,24,7,15,671.0,50.0,0.6,13.55,217.5,501.16,406.17
2018,9,24,7,30,731.0,55.0,0.6,14.2,270.0,568.9,457.98
2018,9,24,7,45,770.5,59.0,0.55,14.85,323.0,622.93,495.57
2018,9,24,8,0,810.0,63.0,0.5,15.5,376.0,676.93,530.87
2018,9,24,8,15,836.5,66.0,0.55,16.5,426.0,719.51,557.44
2018,9,24,8,30,863.0,69.0,0.6,17.5,476.0,754.48,578.11
2018,9,24,8,45,882.5,71.0,0.65,18.5,522.5,787.03,596.75
2018,9,24,9,0,902.0,73.0,0.7,19.5,569.0,817.28,613.54
2018,9,24,9,15,914.5,75.0,0.7,20.5,609.5,839.26,623.77
2018,9,24,9,30,927.0,77.0,0.7,21.5,650.0,858.27,632.06
2018,9,24,9,45,935.5,79.5,0.7,22.5,684.5,871.39,636.54
2018,9,24,10,0,944.0,82.0,0.7,23.5,719.0,881.17,638.99
2018,9,24,10,15,951.5,82.5,0.65,24.15,747.0,884.46,637.38
2018,9,24,10,30,959.0,83.0,0.6,24.8,775.0,884.31,633.8
2018,9,24,10,45,963.5,84.0,0.5,25.45,795.0,878.74,626.04
2018,9,24,11,0,968.0,85.0,0.4,26.1,815.0,869.68,616.35
2018,9,24,11,15,970.5,85.5,0.45,26.4,827.5,855.05,607.11
2018,9,24,11,30,973.0,86.0,0.5,26.7,840.0,837.06,595.89
2018,9,24,11,45,974.0,85.5,0.55,27.05,844.0,813.64,581.18
2018,9,24,12,0,975.0,85.0,0.6,27.4,848.0,787.09,564.51
2018,9,24,12,15,973.5,85.5,0.7,27.5,844.0,756.78,546.62
2018,9,24,12,30,972.0,86.0,0.8,27.6,840.0,723.68,525.51
2018,9,24,12,45,968.5,86.0,0.9,27.7,827.5,686.23,500.22
2018,9,24,13,0,965.0,86.0,1.0,27.8,815.0,646.46,472.5
2018,9,24,13,15,960.0,85.5,1.1,27.75,795.0,603.27,441.71
2018,9,24,13,30,955.0,85.0,1.2,27.7,775.0,558.27,408.47
2018,9,24,13,45,947.5,83.5,1.35,27.6,747.0,509.62,371.71
2018,9,24,14,0,940.0,82.0,1.5,27.5,719.0,459.8,332.58
2018,9,24,14,15,929.5,81.0,1.6,27.3,684.5,408.38,290.8
2018,9,24,14,30,919.0,80.0,1.7,27.1,650.0,356.5,247.42
2018,9,24,14,45,905.0,78.0,1.8,26.85,609.0,302.66,201.88
2018,9,24,15,0,891.0,76.0,1.9,26.6,568.0,249.19,156.65
2018,9,24,15,15,871.5,73.5,1.9,26.6,522.0,195.08,112.61
2018,9,24,15,30,852.0,71.0,1.9,26.6,476.0,142.37,74.26
2018,9,24,15,45,825.0,68.0,2.05,25.8,426.0,83.9,40.82
2018,9,24,16,0,798.0,65.0,2.2,25.0,376.0,45.58,33.48
2018,9,24,16,15,758.5,61.0,2.2,24.05,323.5,44.14,32.5
2018,9,24,16,30,719.0,57.0,2.2,23.1,271.0,42.69,31.41
2018,9,24,16,45,659.5,52.0,2.15,22.1,219.0,40.32,29.44
2018,9,24,17,0,600.0,47.0,2.1,21.1,167.0,34.69,24.46
2018,9,24,17,15,495.0,39.0,2.2,20.05,118.5,29.85,19.96
2018,9,24,17,30,390.0,31.0,2.3,19.0,70.0,24.87,14.59
2018,9,24,17,45,232.0,19.5,2.4,17.95,39.0,16.17,0.0
2018,9,24,18,0,74.0,8.0,2.5,16.9,8.0,7.63,0.0
2018,9,24,18,15,37.0,4.0,2.5,16.35,4.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.15,9.95,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,10.1,2.0,1.91,0.0
2018,9,25,6,15,93.0,14.0,1.1,10.75,22.5,72.61,0.0
2018,9,25,6,30,186.0,26.0,1.1,11.4,43.0,151.14,112.31
2018,9,25,6,45,387.0,35.5,1.1,12.05,101.0,282.14,229.03
2018,9,25,7,0,588.0,45.0,1.1,12.7,159.0,420.2,344.16
2018,9,25,7,15,341.0,53.0,1.0,13.4,123.5,301.7,249.83
2018,9,25,7,30,94.0,61.0,0.9,14.1,88.0,130.37,106.82
2018,9,25,7,45,50.0,86.5,0.8,14.8,101.0,122.77,99.59
2018,9,25,8,0,6.0,112.0,0.7,15.5,114.0,113.23,89.85
2018,9,25,8,15,60.0,141.5,0.7,16.3,169.0,192.22,155.42
2018,9,25,8,30,114.0,171.0,0.7,17.1,224.0,277.66,223.22
2018,9,25,8,45,369.0,154.0,0.65,17.9,351.0,482.19,382.69
2018,9,25,9,0,624.0,137.0,0.6,18.7,478.0,675.92,521.21
2018,9,25,9,15,727.5,121.0,0.65,19.45,546.5,746.86,565.42
2018,9,25,9,30,831.0,105.0,0.7,20.2,615.0,814.28,607.6
2018,9,25,9,45,880.5,93.5,0.75,20.9,661.0,838.31,620.46
2018,9,25,10,0,930.0,82.0,0.8,21.6,707.0,865.93,636.2
2018,9,25,10,15,937.5,83.5,0.85,22.25,735.0,870.24,636.86
2018,9,25,10,30,945.0,85.0,0.9,22.9,763.0,871.13,635.73
2018,9,25,10,45,950.0,85.5,0.95,23.5,783.0,865.43,630.64
2018,9,25,11,0,955.0,86.0,1.0,24.1,803.0,856.29,623.53
2018,9,25,11,15,957.5,87.0,1.1,24.6,815.5,842.28,614.35
2018,9,25,11,30,960.0,88.0,1.2,25.1,828.0,824.94,603.03
2018,9,25,11,45,961.0,88.5,1.25,25.55,832.5,802.7,588.0
2018,9,25,12,0,962.0,89.0,1.3,26.0,837.0,777.36,570.96
2018,9,25,12,15,960.0,89.0,1.4,26.2,832.5,746.47,551.24
2018,9,25,12,30,958.0,89.0,1.5,26.4,828.0,712.89,527.99
2018,9,25,12,45,954.0,89.0,1.65,26.55,815.5,675.53,501.77
2018,9,25,13,0,950.0,89.0,1.8,26.7,803.0,635.93,473.1
2018,9,25,13,15,945.0,88.5,1.85,26.7,783.0,593.27,441.08
2018,9,25,13,30,940.0,88.0,1.9,26.7,763.0,548.83,406.81
2018,9,25,13,45,932.5,87.0,2.0,26.65,735.5,501.23,369.45
2018,9,25,14,0,925.0,86.0,2.1,26.6,708.0,452.49,329.99
2018,9,25,14,15,914.5,84.5,2.2,26.4,673.5,401.32,287.71
2018,9,25,14,30,904.0,83.0,2.3,26.2,639.0,349.73,243.99
2018,9,25,14,45,889.5,80.5,2.35,26.0,598.0,296.11,198.12
2018,9,25,15,0,875.0,78.0,2.4,25.8,557.0,242.95,152.86
2018,9,25,15,15,855.0,76.0,2.4,25.8,511.5,190.04,109.84
2018,9,25,15,30,835.0,74.0,2.4,25.8,466.0,132.11,67.71
2018,9,25,15,45,807.0,70.5,2.55,24.95,416.0,80.82,40.82
2018,9,25,16,0,779.0,67.0,2.7,24.1,366.0,47.32,35.12
2018,9,25,16,15,739.0,62.5,2.75,23.2,314.0,45.54,33.83
2018,9,25,16,30,699.0,58.0,2.8,22.3,262.0,43.74,32.43
2018,9,25,16,45,637.0,52.5,2.8,21.45,210.5,40.98,30.07
2018,9,25,17,0,575.0,47.0,2.8,20.6,159.0,34.89,24.65
2018,9,25,17,15,463.5,39.5,2.8,19.6,112.0,30.52,20.5
2018,9,25,17,30,352.0,32.0,2.8,18.6,65.0,26.13,15.26
2018,9,25,17,45,197.5,19.0,2.75,17.55,35.5,15.94,0.0
2018,9,25,18,0,43.0,6.0,2.7,16.5,6.0,5.72,0.0
2018,9,25,18,15,21.5,3.0,2.65,16.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,26,5,45,6.5,1.0,1.45,10.4,1.0,0.0,0.0
2018,9,26,6,0,13.0,2.0,1.4,10.5,2.0,0.0,0.0
2018,9,26,6,15,151.0,15.5,1.45,11.15,28.5,84.04,0.0
2018,9,26,6,30,289.0,29.0,1.5,11.8,55.0,209.85,154.62
2018,9,26,6,45,196.0,23.0,1.55,12.4,46.0,158.07,127.46
2018,9,26,7,0,103.0,17.0,1.6,13.0,37.0,90.21,72.76
2018,9,26,7,15,54.5,40.0,1.5,13.65,51.0,78.6,62.77
2018,9,26,7,30,6.0,63.0,1.4,14.3,65.0,62.98,48.4
2018,9,26,7,45,22.5,102.5,1.3,15.0,111.0,123.0,99.16
2018,9,26,8,0,39.0,142.0,1.2,15.7,157.0,180.21,146.02
2018,9,26,8,15,83.0,159.5,1.15,16.45,196.5,230.77,187.1
2018,9,26,8,30,127.0,177.0,1.1,17.2,236.0,294.5,237.3
2018,9,26,8,45,286.5,182.5,1.0,18.0,333.0,436.32,347.95
2018,9,26,9,0,446.0,188.0,0.9,18.8,430.0,583.72,455.31
2018,9,26,9,15,499.5,188.5,0.8,19.6,478.5,629.88,484.11
2018,9,26,9,30,553.0,189.0,0.7,20.4,527.0,675.27,512.36
2018,9,26,9,45,561.0,198.0,0.6,21.2,557.0,691.25,518.77
2018,9,26,10,0,569.0,207.0,0.5,22.0,587.0,704.95,523.78
2018,9,26,10,15,585.5,212.0,0.5,22.8,617.0,719.0,530.59
2018,9,26,10,30,602.0,217.0,0.5,23.6,647.0,734.13,537.95
2018,9,26,10,45,667.5,198.5,0.45,24.35,687.0,758.86,552.1
2018,9,26,11,0,733.0,180.0,0.4,25.1,727.0,779.56,563.16
2018,9,26,11,15,744.5,178.0,0.45,25.8,741.5,770.63,555.78
2018,9,26,11,30,756.0,176.0,0.5,26.5,756.0,758.75,546.87
2018,9,26,11,45,819.0,149.0,0.55,27.15,780.0,756.2,545.17
2018,9,26,12,0,882.0,122.0,0.6,27.8,804.0,748.17,539.54
2018,9,26,12,15,870.5,126.5,0.65,28.3,797.0,718.12,518.31
2018,9,26,12,30,859.0,131.0,0.7,28.8,790.0,684.18,494.45
2018,9,26,12,45,771.0,165.5,0.75,29.3,750.0,628.26,454.61
2018,9,26,13,0,683.0,200.0,0.8,29.8,710.0,576.03,416.93
2018,9,26,13,15,640.5,209.0,0.9,29.85,677.5,529.71,384.37
2018,9,26,13,30,598.0,218.0,1.0,29.9,645.0,485.35,352.32
2018,9,26,13,45,618.0,200.0,1.05,29.95,626.5,447.91,324.13
2018,9,26,14,0,638.0,182.0,1.1,30.0,608.0,407.88,292.93
2018,9,26,14,15,707.5,149.0,1.2,29.75,599.0,370.03,261.84
2018,9,26,14,30,777.0,116.0,1.3,29.5,590.0,329.5,226.79
2018,9,26,14,45,734.0,116.5,1.45,29.2,541.0,272.34,181.21
2018,9,26,15,0,691.0,117.0,1.6,28.9,492.0,223.02,141.91
2018,9,26,15,15,704.5,103.0,1.6,28.9,457.5,174.42,102.34
2018,9,26,15,30,718.0,89.0,1.6,28.9,423.0,124.31,65.75
2018,9,26,15,45,701.5,82.5,1.9,27.75,379.5,77.25,41.66
2018,9,26,16,0,685.0,76.0,2.2,26.6,336.0,49.38,36.5
2018,9,26,16,15,637.0,71.0,2.35,25.45,285.5,47.8,35.44
2018,9,26,16,30,589.0,66.0,2.5,24.3,235.0,46.19,34.24
2018,9,26,16,45,520.0,59.5,2.6,23.15,186.5,43.25,31.78
2018,9,26,17,0,451.0,53.0,2.7,22.0,138.0,40.28,29.08
2018,9,26,17,15,352.0,41.5,2.85,20.95,95.5,32.54,22.0
2018,9,26,17,30,253.0,30.0,3.0,19.9,53.0,24.39,13.29
2018,9,26,17,45,142.5,18.0,3.15,18.9,29.0,17.16,0.0
2018,9,26,18,0,32.0,6.0,3.3,17.9,5.0,0.0,0.0
2018,9,26,18,15,16.0,3.0,3.2,17.25,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,27,5,45,6.5,1.0,1.8,10.85,1.0,0.0,0.0
2018,9,27,6,0,13.0,2.0,1.8,10.9,2.0,0.0,0.0
2018,9,27,6,15,136.0,16.0,1.9,11.35,27.5,77.27,0.0
2018,9,27,6,30,259.0,30.0,2.0,11.8,53.0,194.82,140.94
2018,9,27,6,45,377.0,40.5,2.05,12.3,98.5,280.57,227.3
2018,9,27,7,0,495.0,51.0,2.1,12.8,144.0,375.33,309.71
2018,9,27,7,15,288.5,63.0,2.05,13.35,121.0,274.81,229.1
2018,9,27,7,30,82.0,75.0,2.0,13.9,98.0,139.64,114.73
2018,9,27,7,45,58.5,105.5,1.9,14.4,123.5,151.37,124.01
2018,9,27,8,0,35.0,136.0,1.8,14.9,149.0,170.03,138.2
2018,9,27,8,15,38.5,153.5,1.75,15.6,169.5,190.72,154.42
2018,9,27,8,30,42.0,171.0,1.7,16.3,190.0,211.33,170.23
2018,9,27,8,45,82.0,196.5,1.65,16.95,239.0,269.48,216.74
2018,9,27,9,0,122.0,222.0,1.6,17.6,288.0,339.88,271.24
2018,9,27,9,15,261.5,220.0,1.6,18.25,374.5,459.43,364.25
2018,9,27,9,30,401.0,218.0,1.6,18.9,461.0,581.31,454.54
2018,9,27,9,45,437.5,228.5,1.6,19.5,507.5,620.94,480.61
2018,9,27,10,0,474.0,239.0,1.6,20.1,554.0,658.86,505.64
2018,9,27,10,15,503.5,240.5,1.65,20.65,587.0,679.55,518.78
2018,9,27,10,30,533.0,242.0,1.7,21.2,620.0,698.03,530.41
2018,9,27,10,45,546.5,244.0,1.75,21.7,641.0,701.7,531.53
2018,9,27,11,0,560.0,246.0,1.8,22.2,662.0,702.98,531.12
2018,9,27,11,15,560.5,252.5,1.8,22.5,674.5,696.19,524.91
2018,9,27,11,30,561.0,259.0,1.8,22.8,687.0,687.2,517.25
2018,9,27,11,45,572.5,257.0,1.85,23.1,695.5,675.96,508.7
2018,9,27,12,0,584.0,255.0,1.9,23.4,704.0,662.34,498.39
2018,9,27,12,15,594.5,246.5,1.95,23.5,701.5,639.59,482.05
2018,9,27,12,30,605.0,238.0,2.0,23.6,699.0,615.64,464.6
2018,9,27,12,45,729.0,179.5,2.1,23.7,726.5,611.87,462.97
2018,9,27,13,0,853.0,121.0,2.2,23.8,754.0,599.45,453.97
2018,9,27,13,15,842.5,121.0,2.3,23.65,732.5,557.03,421.57
2018,9,27,13,30,832.0,121.0,2.4,23.5,711.0,513.55,387.63
2018,9,27,13,45,718.5,157.0,2.55,23.35,652.5,451.93,339.74
2018,9,27,14,0,605.0,193.0,2.7,23.2,594.0,401.06,299.71
2018,9,27,14,15,565.0,194.0,2.8,22.85,553.5,355.01,262.69
2018,9,27,14,30,525.0,195.0,2.9,22.5,513.0,311.9,227.6
2018,9,27,14,45,509.5,185.5,3.05,22.15,477.0,269.86,192.66
2018,9,27,15,0,494.0,176.0,3.2,21.8,441.0,229.05,158.99
2018,9,27,15,15,478.5,162.5,3.2,21.8,401.5,186.6,125.14
2018,9,27,15,30,463.0,149.0,3.2,21.8,362.0,145.76,95.69
2018,9,27,15,45,449.0,132.5,3.45,20.55,320.5,104.5,72.17
2018,9,27,16,0,435.0,116.0,3.7,19.3,279.0,79.95,64.27
2018,9,27,16,15,348.0,107.0,3.8,18.5,225.0,75.41,60.67
2018,9,27,16,30,261.0,98.0,3.9,17.7,171.0,75.16,60.65
2018,9,27,16,45,218.0,80.0,3.95,16.9,132.5,62.46,49.51
2018,9,27,17,0,175.0,62.0,4.0,16.1,94.0,49.3,37.68
2018,9,27,17,15,133.5,45.0,3.95,15.5,65.0,36.43,25.8
2018,9,27,17,30,92.0,28.0,3.9,14.9,36.0,23.13,12.0
2018,9,27,17,45,55.5,16.0,3.9,14.25,20.0,15.25,0.0
2018,9,27,18,0,19.0,4.0,3.9,13.6,4.0,0.0,0.0
2018,9,27,18,15,9.5,2.0,3.85,13.45,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.3,11.2,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.3,11.3,2.0,0.0,0.0
2018,9,28,6,15,5.0,7.0,2.45,11.6,7.0,8.94,0.0
2018,9,28,6,30,0.0,12.0,2.6,11.9,12.0,11.12,2.59
2018,9,28,6,45,0.0,12.0,2.7,12.2,12.0,11.11,3.66
2018,9,28,7,0,0.0,12.0,2.8,12.5,12.0,11.11,3.85
2018,9,28,7,15,0.0,11.5,2.85,12.8,11.5,10.65,3.53
2018,9,28,7,30,0.0,11.0,2.9,13.1,11.0,10.19,3.15
2018,9,28,7,45,0.0,28.5,2.95,13.4,28.5,26.44,17.15
2018,9,28,8,0,0.0,46.0,3.0,13.7,46.0,42.73,31.03
2018,9,28,8,15,0.0,76.5,3.0,14.1,76.5,71.21,55.02
2018,9,28,8,30,0.0,107.0,3.0,14.5,107.0,101.49,80.12
2018,9,28,8,45,7.0,141.0,3.0,14.85,145.0,141.06,112.76
2018,9,28,9,0,14.0,175.0,3.0,15.2,183.0,180.88,145.02
2018,9,28,9,15,79.0,210.0,3.05,15.65,257.5,278.22,224.79
2018,9,28,9,30,144.0,245.0,3.1,16.1,332.0,378.54,304.25
2018,9,28,9,45,86.5,248.0,3.15,16.5,301.0,321.67,256.73
2018,9,28,10,0,29.0,251.0,3.2,16.9,270.0,275.56,217.93
2018,9,28,10,15,99.0,288.5,3.25,17.2,357.5,369.45,292.72
2018,9,28,10,30,169.0,326.0,3.3,17.5,445.0,470.81,370.57
2018,9,28,10,45,349.0,288.5,3.4,17.8,543.5,578.53,454.82
2018,9,28,11,0,529.0,251.0,3.5,18.1,642.0,681.12,532.67
2018,9,28,11,15,708.0,179.0,3.55,18.2,711.0,736.86,575.88
2018,9,28,11,30,887.0,107.0,3.6,18.3,780.0,776.64,605.03
2018,9,28,11,45,898.5,103.0,3.65,18.45,787.5,758.76,591.57
2018,9,28,12,0,910.0,99.0,3.7,18.6,795.0,737.59,576.17
2018,9,28,12,15,908.5,99.0,3.75,18.6,790.5,708.24,554.18
2018,9,28,12,30,907.0,99.0,3.8,18.6,786.0,676.33,529.49
2018,9,28,12,45,903.0,98.5,3.85,18.6,773.5,640.02,501.06
2018,9,28,13,0,899.0,98.0,3.9,18.6,761.0,601.64,470.45
2018,9,28,13,15,894.0,97.0,3.9,18.5,741.5,560.38,437.01
2018,9,28,13,30,889.0,96.0,3.9,18.4,722.0,517.47,401.45
2018,9,28,13,45,882.0,94.5,3.95,18.35,695.5,471.81,362.84
2018,9,28,14,0,875.0,93.0,4.0,18.3,669.0,425.07,322.37
2018,9,28,14,15,864.5,90.5,4.0,18.05,635.0,375.43,278.87
2018,9,28,14,30,854.0,88.0,4.0,17.8,601.0,325.48,234.31
2018,9,28,14,45,839.5,85.5,4.05,17.6,561.5,268.85,184.26
2018,9,28,15,0,825.0,83.0,4.1,17.4,522.0,218.06,139.55
2018,9,28,15,15,803.0,80.5,4.1,17.4,477.5,167.11,97.59
2018,9,28,15,30,781.0,78.0,4.1,17.4,433.0,118.02,63.09
2018,9,28,15,45,753.5,74.0,4.05,16.65,385.0,69.69,40.57
2018,9,28,16,0,726.0,70.0,4.0,15.9,337.0,50.31,39.07
2018,9,28,16,15,686.5,64.5,3.95,15.45,287.5,47.83,37.02
2018,9,28,16,30,647.0,59.0,3.9,15.0,238.0,41.22,31.21
2018,9,28,16,45,583.0,52.5,3.85,14.5,188.5,38.01,28.28
2018,9,28,17,0,519.0,46.0,3.8,14.0,139.0,34.71,25.09
2018,9,28,17,15,410.5,37.0,3.65,13.55,95.5,28.99,19.48
2018,9,28,17,30,302.0,28.0,3.5,13.1,52.0,23.08,11.17
2018,9,28,17,45,162.0,16.0,3.3,12.65,27.5,15.25,0.0
2018,9,28,18,0,22.0,4.0,3.1,12.2,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.05,12.0,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,29,5,45,12.5,2.0,1.9,11.05,1.5,0.0,0.0
2018,9,29,6,0,25.0,4.0,1.9,11.2,3.0,0.0,0.0
2018,9,29,6,15,86.5,14.0,2.1,11.85,19.5,52.33,0.0
2018,9,29,6,30,148.0,24.0,2.3,12.5,36.0,126.65,85.54
2018,9,29,6,45,78.5,33.5,2.45,13.1,40.5,93.41,72.58
2018,9,29,7,0,9.0,43.0,2.6,13.7,45.0,45.58,33.15
2018,9,29,7,15,4.5,43.0,2.6,14.15,44.0,42.69,30.96
2018,9,29,7,30,0.0,43.0,2.6,14.6,43.0,39.94,28.58
2018,9,29,7,45,0.0,54.0,2.65,15.1,54.0,50.19,37.25
2018,9,29,8,0,0.0,65.0,2.7,15.6,65.0,60.46,45.78
2018,9,29,8,15,31.5,117.5,2.6,16.0,132.0,143.34,115.73
2018,9,29,8,30,63.0,170.0,2.5,16.4,199.0,226.01,183.35
2018,9,29,8,45,96.0,200.0,2.45,16.8,249.0,284.17,229.7
2018,9,29,9,0,129.0,230.0,2.4,17.2,299.0,354.07,284.08
2018,9,29,9,15,162.0,247.5,2.4,17.55,340.5,397.88,317.37
2018,9,29,9,30,195.0,265.0,2.4,17.9,382.0,441.51,350.05
2018,9,29,9,45,215.0,282.5,2.35,18.25,418.0,474.05,373.35
2018,9,29,10,0,235.0,300.0,2.3,18.6,454.0,505.57,395.6
2018,9,29,10,15,346.5,278.0,2.35,18.85,515.5,577.71,450.51
2018,9,29,10,30,458.0,256.0,2.4,19.1,577.0,647.48,502.18
2018,9,29,10,45,512.0,244.0,2.5,19.4,612.5,669.4,517.76
2018,9,29,11,0,566.0,232.0,2.6,19.7,648.0,688.42,531.46
2018,9,29,11,15,395.0,294.5,2.65,19.85,587.0,605.66,466.9
2018,9,29,11,30,224.0,357.0,2.7,20.0,526.0,515.36,396.72
2018,9,29,11,45,246.5,349.5,2.75,20.15,536.5,519.26,400.07
2018,9,29,12,0,269.0,342.0,2.8,20.3,547.0,516.01,397.62
2018,9,29,12,15,317.0,323.0,2.85,20.3,563.0,517.26,399.18
2018,9,29,12,30,365.0,304.0,2.9,20.3,579.0,515.19,397.99
2018,9,29,12,45,316.5,319.5,2.95,20.35,555.0,482.56,372.35
2018,9,29,13,0,268.0,335.0,3.0,20.4,531.0,451.98,348.39
2018,9,29,13,15,270.5,308.5,3.05,20.35,502.0,414.64,320.11
2018,9,29,13,30,273.0,282.0,3.1,20.3,473.0,377.22,291.28
2018,9,29,13,45,368.0,243.5,3.1,20.3,490.0,366.91,282.05
2018,9,29,14,0,463.0,205.0,3.1,20.3,507.0,350.05,266.19
2018,9,29,14,15,477.5,193.0,3.15,20.15,490.5,318.78,239.15
2018,9,29,14,30,492.0,181.0,3.2,20.0,474.0,285.67,210.04
2018,9,29,14,45,456.0,171.5,3.2,19.8,428.5,240.82,173.05
2018,9,29,15,0,420.0,162.0,3.2,19.6,383.0,199.41,139.53
2018,9,29,15,15,294.5,167.0,3.2,19.6,315.5,167.56,119.04
2018,9,29,15,30,169.0,172.0,3.2,19.6,248.0,148.66,110.74
2018,9,29,15,45,212.5,155.0,3.15,19.1,239.5,117.32,89.03
2018,9,29,16,0,256.0,138.0,3.1,18.6,231.0,101.63,83.27
2018,9,29,16,15,359.0,106.0,3.05,18.2,215.0,75.22,60.56
2018,9,29,16,30,462.0,74.0,3.0,17.8,199.0,53.59,41.69
2018,9,29,16,45,447.5,61.0,2.9,17.35,161.0,45.37,34.38
2018,9,29,17,0,433.0,48.0,2.8,16.9,123.0,36.66,26.42
2018,9,29,17,15,358.0,37.5,2.6,16.35,85.5,29.7,19.73
2018,9,29,17,30,283.0,27.0,2.4,15.8,48.0,22.38,9.26
2018,9,29,17,45,151.0,15.0,2.2,15.25,25.0,14.3,0.0
2018,9,29,18,0,19.0,3.0,2.0,14.7,2.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,1.9,14.45,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
