Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,0.95,12.8,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,0.9,12.9,2.0,0.0,0.0
2018,9,30,6,15,134.5,15.5,0.9,13.3,25.5,75.02,0.0
2018,9,30,6,30,253.0,29.0,0.9,13.7,49.0,184.08,120.66
2018,9,30,6,45,361.0,40.0,0.9,14.1,91.5,267.83,212.46
2018,9,30,7,0,469.0,51.0,0.9,14.5,134.0,355.75,288.17
2018,9,30,7,15,409.0,69.0,0.9,14.9,158.5,353.81,289.19
2018,9,30,7,30,349.0,87.0,0.9,15.3,183.0,349.36,286.42
2018,9,30,7,45,295.0,114.5,0.85,15.65,206.5,343.11,280.7
2018,9,30,8,0,241.0,142.0,0.8,16.0,230.0,344.38,279.82
2018,9,30,8,15,293.0,153.5,0.75,16.55,275.5,398.2,321.15
2018,9,30,8,30,345.0,165.0,0.7,17.1,321.0,453.62,361.92
2018,9,30,8,45,569.5,128.0,0.7,17.6,416.0,604.78,475.06
2018,9,30,9,0,794.0,91.0,0.7,18.1,511.0,740.58,567.9
2018,9,30,9,15,822.5,90.5,0.7,18.55,554.0,769.97,583.75
2018,9,30,9,30,851.0,90.0,0.7,19.0,597.0,796.95,599.2
2018,9,30,9,45,864.5,90.5,0.75,19.45,630.5,804.81,602.6
2018,9,30,10,0,878.0,91.0,0.8,19.9,664.0,815.43,608.22
2018,9,30,10,15,886.5,92.0,0.9,20.2,691.0,819.44,610.61
2018,9,30,10,30,895.0,93.0,1.0,20.5,718.0,820.2,610.99
2018,9,30,10,45,864.0,110.5,1.1,20.75,727.0,803.78,600.1
2018,9,30,11,0,833.0,128.0,1.2,21.0,736.0,788.59,590.22
2018,9,30,11,15,719.0,178.5,1.3,21.2,709.5,738.21,555.19
2018,9,30,11,30,605.0,229.0,1.4,21.4,683.0,684.68,516.07
2018,9,30,11,45,658.0,207.0,1.5,21.6,703.0,683.06,516.16
2018,9,30,12,0,711.0,185.0,1.6,21.8,723.0,676.89,512.29
2018,9,30,12,15,804.5,144.0,1.65,21.9,749.0,674.83,511.54
2018,9,30,12,30,898.0,103.0,1.7,22.0,775.0,665.81,505.28
2018,9,30,12,45,896.5,101.5,1.75,22.05,763.0,630.26,478.51
2018,9,30,13,0,895.0,100.0,1.8,22.1,751.0,592.51,449.68
2018,9,30,13,15,764.0,147.0,1.9,21.95,692.0,525.34,398.71
2018,9,30,13,30,633.0,194.0,2.0,21.8,633.0,468.79,355.14
2018,9,30,13,45,478.5,233.5,2.05,21.6,558.0,403.75,305.43
2018,9,30,14,0,324.0,273.0,2.1,21.4,483.0,353.75,267.64
2018,9,30,14,15,217.0,253.0,2.15,21.15,390.5,287.06,217.63
2018,9,30,14,30,110.0,233.0,2.2,20.9,298.0,226.82,173.13
2018,9,30,14,45,237.0,213.0,2.25,20.6,340.5,225.55,167.65
2018,9,30,15,0,364.0,193.0,2.3,20.3,383.0,216.72,154.79
2018,9,30,15,15,272.0,187.5,2.3,20.3,322.5,177.74,127.69
2018,9,30,15,30,180.0,182.0,2.3,20.3,262.0,154.79,115.09
2018,9,30,15,45,143.0,163.0,2.4,19.65,222.0,126.84,98.02
2018,9,30,16,0,106.0,144.0,2.5,19.0,182.0,111.07,91.23
2018,9,30,16,15,84.0,123.0,2.45,18.65,150.0,100.92,82.74
2018,9,30,16,30,62.0,102.0,2.4,18.3,118.0,84.8,68.81
2018,9,30,16,45,40.0,80.0,2.4,17.9,89.5,67.66,53.7
2018,9,30,17,0,18.0,58.0,2.4,17.5,61.0,50.12,37.96
2018,9,30,17,15,17.5,39.0,2.25,17.1,41.0,34.4,23.48
2018,9,30,17,30,17.0,20.0,2.1,16.7,21.0,18.31,5.04
2018,9,30,17,45,17.0,11.5,1.95,16.3,11.5,10.96,0.0
2018,9,30,18,0,17.0,3.0,1.8,15.9,2.0,0.0,0.0
2018,9,30,18,15,8.5,1.5,1.65,15.7,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.0,12.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.0,12.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,5.5,1.0,12.6,5.5,5.24,0.0
2018,10,1,6,30,0.0,10.0,1.0,12.9,10.0,9.26,0.52
2018,10,1,6,45,0.0,15.5,1.0,13.2,15.5,14.36,6.29
2018,10,1,7,0,0.0,21.0,1.0,13.5,21.0,19.47,10.92
2018,10,1,7,15,0.0,27.5,0.95,13.9,27.5,25.51,16.25
2018,10,1,7,30,0.0,34.0,0.9,14.3,34.0,31.55,21.49
2018,10,1,7,45,0.0,47.0,0.9,14.75,47.0,43.66,31.79
2018,10,1,8,0,0.0,60.0,0.9,15.2,60.0,55.79,41.95
2018,10,1,8,15,0.0,80.0,0.9,15.8,80.0,74.76,57.63
2018,10,1,8,30,0.0,100.0,0.9,16.4,100.0,94.49,73.66
2018,10,1,8,45,0.0,79.0,0.9,17.0,79.0,73.55,55.93
2018,10,1,9,0,0.0,58.0,0.9,17.6,58.0,53.96,39.46
2018,10,1,9,15,0.5,76.0,0.9,18.05,76.5,71.17,53.49
2018,10,1,9,30,1.0,94.0,0.9,18.5,95.0,88.48,67.37
2018,10,1,9,45,6.5,144.0,0.85,18.9,148.5,141.37,109.79
2018,10,1,10,0,12.0,194.0,0.8,19.3,202.0,194.73,151.38
2018,10,1,10,15,24.5,229.0,0.8,19.7,246.0,246.46,190.97
2018,10,1,10,30,37.0,264.0,0.8,20.1,290.0,290.34,223.75
2018,10,1,10,45,102.5,300.5,0.8,20.5,374.5,376.32,288.67
2018,10,1,11,0,168.0,337.0,0.8,20.9,459.0,466.92,354.28
2018,10,1,11,15,153.0,337.0,0.9,21.2,449.5,448.68,339.78
2018,10,1,11,30,138.0,337.0,1.0,21.5,440.0,430.52,326.23
2018,10,1,11,45,213.0,338.5,1.05,21.75,498.0,478.03,361.77
2018,10,1,12,0,288.0,340.0,1.1,22.0,556.0,524.35,395.13
2018,10,1,12,15,314.5,334.0,1.2,22.1,569.0,522.48,393.76
2018,10,1,12,30,341.0,328.0,1.3,22.2,582.0,518.22,390.88
2018,10,1,12,45,324.5,323.0,1.4,22.3,561.5,487.0,368.01
2018,10,1,13,0,308.0,318.0,1.5,22.4,541.0,456.25,345.34
2018,10,1,13,15,332.0,306.0,1.6,22.35,540.0,440.83,333.89
2018,10,1,13,30,356.0,294.0,1.7,22.3,539.0,422.98,320.01
2018,10,1,13,45,351.5,276.0,1.75,22.25,510.0,385.62,291.19
2018,10,1,14,0,347.0,258.0,1.8,22.2,481.0,348.48,262.03
2018,10,1,14,15,336.0,247.5,1.8,21.9,454.0,315.42,235.68
2018,10,1,14,30,325.0,237.0,1.8,21.6,427.0,283.1,209.61
2018,10,1,14,45,266.5,227.5,1.8,21.35,376.0,241.64,178.08
2018,10,1,15,0,208.0,218.0,1.8,21.1,325.0,212.01,156.66
2018,10,1,15,15,193.5,199.5,1.8,21.1,292.5,181.52,133.57
2018,10,1,15,30,179.0,181.0,1.8,21.1,260.0,152.68,113.23
2018,10,1,15,45,145.5,157.5,1.65,20.35,216.5,122.19,99.87
2018,10,1,16,0,112.0,134.0,1.5,19.6,173.0,104.62,85.4
2018,10,1,16,15,74.0,109.5,1.45,19.15,133.5,91.76,74.6
2018,10,1,16,30,36.0,85.0,1.4,18.7,94.0,72.9,58.32
2018,10,1,16,45,30.0,67.5,1.4,18.25,74.0,58.64,45.74
2018,10,1,17,0,24.0,50.0,1.4,17.8,54.0,44.11,32.66
2018,10,1,17,15,12.0,33.5,1.4,17.4,35.5,30.07,19.65
2018,10,1,17,30,0.0,17.0,1.4,17.0,17.0,15.78,1.71
2018,10,1,17,45,0.0,8.5,1.4,16.65,8.5,8.1,0.0
2018,10,1,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.1,14.55,2.0,1.91,0.0
2018,10,2,6,30,0.0,4.0,1.2,14.8,4.0,3.7,0.0
2018,10,2,6,45,0.0,6.5,1.25,15.05,6.5,6.01,0.0
2018,10,2,7,0,0.0,9.0,1.3,15.3,9.0,8.33,1.38
2018,10,2,7,15,0.0,11.0,1.25,15.85,11.0,10.18,3.03
2018,10,2,7,30,0.0,13.0,1.2,16.4,13.0,12.04,4.64
2018,10,2,7,45,25.5,43.0,1.15,16.9,52.0,57.86,44.25
2018,10,2,8,0,51.0,73.0,1.1,17.4,91.0,115.58,92.93
2018,10,2,8,15,105.0,124.5,1.15,18.0,169.0,214.47,174.18
2018,10,2,8,30,159.0,176.0,1.2,18.6,247.0,315.3,253.57
2018,10,2,8,45,128.0,185.5,1.25,19.2,246.5,302.1,240.82
2018,10,2,9,0,97.0,195.0,1.3,19.8,246.0,287.62,227.68
2018,10,2,9,15,140.5,219.0,1.35,20.3,298.5,346.92,273.41
2018,10,2,9,30,184.0,243.0,1.4,20.8,351.0,406.05,317.52
2018,10,2,9,45,132.0,261.5,1.5,21.25,341.5,382.29,296.85
2018,10,2,10,0,80.0,280.0,1.6,21.7,332.0,347.2,268.22
2018,10,2,10,15,101.5,296.5,1.6,22.05,365.0,378.54,291.53
2018,10,2,10,30,123.0,313.0,1.6,22.4,398.0,417.96,320.03
2018,10,2,10,45,126.5,321.0,1.65,22.75,410.5,423.79,323.36
2018,10,2,11,0,130.0,329.0,1.7,23.1,423.0,428.92,326.4
2018,10,2,11,15,172.5,337.5,1.7,23.35,464.0,463.04,351.44
2018,10,2,11,30,215.0,346.0,1.7,23.6,505.0,494.75,374.18
2018,10,2,11,45,289.5,329.0,1.65,23.85,544.5,526.25,397.05
2018,10,2,12,0,364.0,312.0,1.6,24.1,584.0,548.28,412.7
2018,10,2,12,15,389.5,305.5,1.55,24.25,595.0,543.37,408.3
2018,10,2,12,30,415.0,299.0,1.5,24.4,606.0,537.34,403.09
2018,10,2,12,45,301.5,315.0,1.45,24.5,536.0,464.76,348.91
2018,10,2,13,0,188.0,331.0,1.4,24.6,466.0,401.24,301.43
2018,10,2,13,15,109.5,291.5,1.45,24.55,369.5,316.22,238.83
2018,10,2,13,30,31.0,252.0,1.5,24.5,273.0,240.49,182.27
2018,10,2,13,45,177.0,246.5,1.55,24.45,360.0,290.19,219.43
2018,10,2,14,0,323.0,241.0,1.6,24.4,447.0,323.93,241.82
2018,10,2,14,15,309.0,242.0,1.7,24.25,430.5,300.5,222.67
2018,10,2,14,30,295.0,243.0,1.8,24.1,414.0,277.67,204.19
2018,10,2,14,45,301.5,222.0,1.9,23.9,386.5,243.61,176.57
2018,10,2,15,0,308.0,201.0,2.0,23.7,359.0,209.01,148.71
2018,10,2,15,15,290.0,184.0,2.0,23.7,322.0,173.94,122.42
2018,10,2,15,30,272.0,167.0,2.0,23.7,285.0,140.87,100.1
2018,10,2,15,45,271.5,146.5,2.15,23.0,252.5,107.66,86.69
2018,10,2,16,0,271.0,126.0,2.3,22.3,220.0,93.86,75.43
2018,10,2,16,15,248.5,102.0,2.35,21.75,178.0,77.78,61.89
2018,10,2,16,30,226.0,78.0,2.4,21.2,136.0,60.99,47.46
2018,10,2,16,45,253.5,64.0,2.45,20.7,115.0,47.57,35.68
2018,10,2,17,0,281.0,50.0,2.5,20.2,94.0,38.08,27.07
2018,10,2,17,15,150.5,33.5,2.5,19.6,56.0,25.89,15.77
2018,10,2,17,30,20.0,17.0,2.5,19.0,18.0,15.1,0.0
2018,10,2,17,45,10.0,8.5,2.5,18.45,9.0,8.1,0.0
2018,10,2,18,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,5,45,7.0,1.0,0.65,15.05,0.5,0.0,0.0
2018,10,3,6,0,14.0,2.0,0.6,15.1,1.0,0.0,0.0
2018,10,3,6,15,23.0,9.0,0.65,15.3,9.5,18.69,0.0
2018,10,3,6,30,32.0,16.0,0.7,15.5,18.0,35.82,15.16
2018,10,3,6,45,220.5,28.5,0.7,15.65,64.0,177.51,138.76
2018,10,3,7,0,409.0,41.0,0.7,15.8,110.0,305.64,246.42
2018,10,3,7,15,343.0,57.0,0.7,16.05,128.0,294.45,239.93
2018,10,3,7,30,277.0,73.0,0.7,16.3,146.0,282.56,231.36
2018,10,3,7,45,246.5,102.5,0.75,16.55,177.5,292.96,239.65
2018,10,3,8,0,216.0,132.0,0.8,16.8,209.0,312.48,254.02
2018,10,3,8,15,300.5,138.5,0.85,17.1,262.0,382.3,309.46
2018,10,3,8,30,385.0,145.0,0.9,17.4,315.0,468.53,375.07
2018,10,3,8,45,579.5,110.5,0.95,17.7,396.0,585.79,463.99
2018,10,3,9,0,774.0,76.0,1.0,18.0,477.0,698.21,542.87
2018,10,3,9,15,445.0,123.5,1.1,18.35,358.0,506.45,399.69
2018,10,3,9,30,116.0,171.0,1.2,18.7,239.0,272.16,215.31
2018,10,3,9,45,67.5,196.0,1.25,19.05,236.0,249.48,196.52
2018,10,3,10,0,19.0,221.0,1.3,19.4,233.0,227.35,177.08
2018,10,3,10,15,64.0,261.0,1.35,19.7,304.5,310.98,242.36
2018,10,3,10,30,109.0,301.0,1.4,20.0,376.0,393.89,304.73
2018,10,3,10,45,232.5,285.0,1.45,20.3,450.5,476.62,367.88
2018,10,3,11,0,356.0,269.0,1.5,20.6,525.0,547.25,420.57
2018,10,3,11,15,409.0,273.0,1.55,20.7,571.0,587.42,448.97
2018,10,3,11,30,462.0,277.0,1.6,20.8,617.0,616.57,469.51
2018,10,3,11,45,634.5,204.0,1.7,20.9,673.5,654.21,499.17
2018,10,3,12,0,807.0,131.0,1.8,21.0,730.0,679.24,519.13
2018,10,3,12,15,751.5,152.5,1.9,20.95,707.5,636.77,487.33
2018,10,3,12,30,696.0,174.0,2.0,20.9,685.0,594.75,455.91
2018,10,3,12,45,762.0,143.0,2.1,20.9,694.0,577.23,443.12
2018,10,3,13,0,828.0,112.0,2.2,20.9,703.0,552.6,424.08
2018,10,3,13,15,839.5,104.5,2.25,20.7,689.0,517.86,396.31
2018,10,3,13,30,851.0,97.0,2.3,20.5,675.0,478.98,364.52
2018,10,3,13,45,841.0,95.5,2.35,20.35,647.5,433.78,326.93
2018,10,3,14,0,831.0,94.0,2.4,20.2,620.0,383.66,284.63
2018,10,3,14,15,819.0,91.5,2.4,20.05,586.5,335.28,242.6
2018,10,3,14,30,807.0,89.0,2.4,19.9,553.0,286.9,199.96
2018,10,3,14,45,791.5,86.0,2.4,19.7,514.5,237.57,156.8
2018,10,3,15,0,776.0,83.0,2.4,19.5,476.0,189.05,115.66
2018,10,3,15,15,752.0,79.5,2.4,19.5,432.0,140.21,78.17
2018,10,3,15,30,728.0,76.0,2.4,19.5,388.0,93.53,49.8
2018,10,3,15,45,612.0,83.0,2.35,19.15,324.0,53.95,41.66
2018,10,3,16,0,496.0,90.0,2.3,18.8,260.0,62.04,48.92
2018,10,3,16,15,420.5,84.5,2.2,18.55,212.5,60.39,47.56
2018,10,3,16,30,345.0,79.0,2.1,18.3,165.0,57.81,45.25
2018,10,3,16,45,230.5,65.0,2.0,18.0,117.0,48.48,36.85
2018,10,3,17,0,116.0,51.0,1.9,17.7,69.0,40.98,29.81
2018,10,3,17,15,130.5,35.0,1.8,17.3,48.0,28.66,18.01
2018,10,3,17,30,145.0,19.0,1.7,16.9,27.0,15.02,0.0
2018,10,3,17,45,72.5,9.5,1.55,16.45,13.5,9.05,0.0
2018,10,3,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.65,13.25,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.7,13.3,2.0,0.0,0.0
2018,10,4,6,15,16.0,10.5,1.85,13.55,10.5,17.0,0.0
2018,10,4,6,30,16.0,18.0,2.0,13.8,19.0,26.0,8.0
2018,10,4,6,45,13.0,37.0,2.15,14.0,38.5,49.32,34.76
2018,10,4,7,0,10.0,56.0,2.3,14.2,58.0,63.86,48.2
2018,10,4,7,15,57.0,77.5,2.35,14.4,92.0,121.39,98.09
2018,10,4,7,30,104.0,99.0,2.4,14.6,126.0,185.34,152.84
2018,10,4,7,45,129.5,115.5,2.5,14.8,156.5,221.52,183.42
2018,10,4,8,0,155.0,132.0,2.6,15.0,187.0,258.85,214.34
2018,10,4,8,15,141.0,153.5,2.65,15.25,209.0,275.12,226.5
2018,10,4,8,30,127.0,175.0,2.7,15.5,231.0,289.88,237.16
2018,10,4,8,45,134.5,196.5,2.8,15.75,261.0,319.38,260.01
2018,10,4,9,0,142.0,218.0,2.9,16.0,291.0,348.27,282.0
2018,10,4,9,15,156.0,235.0,3.0,16.2,321.0,376.33,303.37
2018,10,4,9,30,170.0,252.0,3.1,16.4,351.0,403.84,324.1
2018,10,4,9,45,134.5,266.0,3.15,16.65,347.0,388.26,309.87
2018,10,4,10,0,99.0,280.0,3.2,16.9,343.0,361.74,287.47
2018,10,4,10,15,129.5,298.0,3.3,17.05,384.0,410.95,325.64
2018,10,4,10,30,160.0,316.0,3.4,17.2,425.0,448.92,354.55
2018,10,4,10,45,142.0,315.5,3.45,17.3,414.0,428.93,338.13
2018,10,4,11,0,124.0,315.0,3.5,17.4,403.0,409.01,322.05
2018,10,4,11,15,164.0,323.5,3.55,17.5,442.0,441.19,347.16
2018,10,4,11,30,204.0,332.0,3.6,17.6,481.0,471.08,370.03
2018,10,4,11,45,229.0,340.0,3.65,17.65,508.0,487.33,382.13
2018,10,4,12,0,254.0,348.0,3.7,17.7,535.0,504.53,394.84
2018,10,4,12,15,314.0,326.0,3.75,17.7,556.0,509.88,399.5
2018,10,4,12,30,374.0,304.0,3.8,17.7,577.0,511.25,400.85
2018,10,4,12,45,550.0,224.5,3.8,17.65,618.5,523.97,411.86
2018,10,4,13,0,726.0,145.0,3.8,17.6,660.0,522.28,410.48
2018,10,4,13,15,743.0,138.0,3.8,17.5,652.0,491.67,384.7
2018,10,4,13,30,760.0,131.0,3.8,17.4,644.0,461.01,358.11
2018,10,4,13,45,804.0,110.5,3.75,17.35,633.5,424.1,325.48
2018,10,4,14,0,848.0,90.0,3.7,17.3,623.0,386.44,290.82
2018,10,4,14,15,839.5,87.0,3.7,17.15,590.5,338.52,248.01
2018,10,4,14,30,831.0,84.0,3.7,17.0,558.0,284.91,200.18
2018,10,4,14,45,818.5,80.5,3.65,16.9,519.5,234.69,155.27
2018,10,4,15,0,806.0,77.0,3.6,16.8,481.0,184.95,112.41
2018,10,4,15,15,782.5,74.5,3.6,16.8,437.0,135.55,74.44
2018,10,4,15,30,759.0,72.0,3.6,16.8,393.0,88.2,46.46
2018,10,4,15,45,673.5,75.5,3.55,16.4,335.0,48.87,37.68
2018,10,4,16,0,588.0,79.0,3.5,16.0,277.0,53.74,42.16
2018,10,4,16,15,585.0,67.0,3.4,15.6,237.0,46.72,36.03
2018,10,4,16,30,582.0,55.0,3.3,15.2,197.0,39.3,29.4
2018,10,4,16,45,527.5,47.0,3.2,14.8,153.0,34.72,25.16
2018,10,4,17,0,473.0,39.0,3.1,14.4,109.0,29.95,20.54
2018,10,4,17,15,332.0,29.5,3.0,13.95,69.0,23.49,13.69
2018,10,4,17,30,191.0,20.0,2.9,13.5,29.0,16.75,0.0
2018,10,4,17,45,95.5,10.0,2.75,13.0,14.5,9.53,0.0
2018,10,4,18,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,5,6,15,140.5,11.5,1.55,10.1,20.5,71.97,0.0
2018,10,5,6,30,281.0,23.0,1.5,10.7,41.0,181.69,76.4
2018,10,5,6,45,408.5,31.5,1.45,11.3,84.0,277.2,218.76
2018,10,5,7,0,536.0,40.0,1.4,11.9,127.0,372.11,303.45
2018,10,5,7,15,603.5,45.5,1.3,12.25,175.5,432.09,355.69
2018,10,5,7,30,671.0,51.0,1.2,12.6,224.0,500.17,411.28
2018,10,5,7,45,712.5,54.5,1.1,12.95,273.0,550.99,450.63
2018,10,5,8,0,754.0,58.0,1.0,13.3,322.0,601.94,487.64
2018,10,5,8,15,767.0,64.5,1.0,13.8,366.0,636.24,510.63
2018,10,5,8,30,780.0,71.0,1.0,14.3,410.0,668.5,531.58
2018,10,5,8,45,785.0,78.0,1.05,14.8,449.0,693.13,547.1
2018,10,5,9,0,790.0,85.0,1.1,15.3,488.0,715.03,560.54
2018,10,5,9,15,630.5,140.0,1.05,15.9,477.5,664.53,520.28
2018,10,5,9,30,471.0,195.0,1.0,16.5,467.0,597.47,466.43
2018,10,5,9,45,666.0,143.0,1.0,17.1,551.5,698.06,540.85
2018,10,5,10,0,861.0,91.0,1.0,17.7,636.0,783.8,596.98
2018,10,5,10,15,883.5,86.5,0.95,18.25,666.0,792.27,598.76
2018,10,5,10,30,906.0,82.0,0.9,18.8,696.0,797.54,599.41
2018,10,5,10,45,910.5,83.0,0.8,19.35,714.5,791.51,591.86
2018,10,5,11,0,915.0,84.0,0.7,19.9,733.0,782.2,582.39
2018,10,5,11,15,845.0,115.5,0.75,20.2,722.0,749.01,559.92
2018,10,5,11,30,775.0,147.0,0.8,20.5,711.0,710.63,532.97
2018,10,5,11,45,579.5,220.5,0.8,20.8,643.5,625.63,469.94
2018,10,5,12,0,384.0,294.0,0.8,21.1,576.0,539.15,405.59
2018,10,5,12,15,538.0,237.5,1.0,21.1,629.5,571.75,432.71
2018,10,5,12,30,692.0,181.0,1.2,21.1,683.0,592.0,448.99
2018,10,5,12,45,794.5,134.5,1.35,21.1,701.5,580.39,441.0
2018,10,5,13,0,897.0,88.0,1.5,21.1,720.0,560.81,426.32
2018,10,5,13,15,767.0,135.5,1.65,21.15,665.0,499.91,379.34
2018,10,5,13,30,637.0,183.0,1.8,21.2,610.0,445.01,336.71
2018,10,5,13,45,739.0,138.0,2.0,21.25,613.5,414.73,310.87
2018,10,5,14,0,841.0,93.0,2.2,21.3,617.0,378.03,277.72
2018,10,5,14,15,844.5,85.0,2.3,21.05,586.5,334.17,239.03
2018,10,5,14,30,848.0,77.0,2.4,20.8,556.0,284.58,195.17
2018,10,5,14,45,831.0,75.0,2.5,20.6,516.5,234.34,151.48
2018,10,5,15,0,814.0,73.0,2.6,20.4,477.0,178.87,105.33
2018,10,5,15,15,786.5,71.0,2.6,20.4,431.5,129.2,68.48
2018,10,5,15,30,759.0,69.0,2.6,20.4,386.0,81.99,42.21
2018,10,5,15,45,729.0,65.0,2.85,19.8,339.5,45.91,34.58
2018,10,5,16,0,699.0,61.0,3.1,19.2,293.0,44.48,33.51
2018,10,5,16,15,625.5,59.0,3.1,18.65,241.0,40.7,30.28
2018,10,5,16,30,552.0,57.0,3.1,18.1,189.0,41.15,30.65
2018,10,5,16,45,448.0,49.5,3.15,17.55,140.0,37.03,26.83
2018,10,5,17,0,344.0,42.0,3.2,17.0,91.0,32.83,22.7
2018,10,5,17,15,257.5,30.5,3.3,16.45,58.5,24.68,14.09
2018,10,5,17,30,171.0,19.0,3.4,15.9,26.0,18.11,0.0
2018,10,5,17,45,85.5,9.5,3.45,15.4,13.0,9.05,0.0
2018,10,5,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,6,6,15,147.0,11.0,2.05,11.5,20.0,73.91,0.0
2018,10,6,6,30,294.0,22.0,2.2,12.1,40.0,184.77,60.32
2018,10,6,6,45,425.5,29.5,2.4,12.65,82.5,282.19,221.25
2018,10,6,7,0,557.0,37.0,2.6,13.2,125.0,373.17,304.74
2018,10,6,7,15,627.0,41.5,2.6,13.8,174.5,439.05,362.59
2018,10,6,7,30,697.0,46.0,2.6,14.4,224.0,507.74,419.86
2018,10,6,7,45,742.0,49.5,2.6,15.0,274.5,561.28,462.6
2018,10,6,8,0,787.0,53.0,2.6,15.6,325.0,615.17,503.08
2018,10,6,8,15,817.0,55.0,2.65,16.25,373.5,650.81,527.73
2018,10,6,8,30,847.0,57.0,2.7,16.9,422.0,690.88,555.08
2018,10,6,8,45,869.0,58.5,2.8,17.55,467.0,722.83,576.02
2018,10,6,9,0,891.0,60.0,2.9,18.2,512.0,752.63,595.1
2018,10,6,9,15,903.5,63.0,2.9,18.6,551.5,774.45,608.24
2018,10,6,9,30,916.0,66.0,2.9,19.0,591.0,793.29,619.22
2018,10,6,9,45,923.5,69.0,2.9,19.4,624.5,805.06,625.19
2018,10,6,10,0,931.0,72.0,2.9,19.8,658.0,813.51,628.94
2018,10,6,10,15,939.5,73.5,2.95,20.05,685.5,817.65,630.46
2018,10,6,10,30,948.0,75.0,3.0,20.3,713.0,818.35,629.73
2018,10,6,10,45,953.5,75.0,3.0,20.6,732.0,811.63,623.55
2018,10,6,11,0,959.0,75.0,3.0,20.9,751.0,801.49,615.18
2018,10,6,11,15,962.5,75.0,3.05,21.05,762.5,786.46,604.16
2018,10,6,11,30,966.0,75.0,3.1,21.2,774.0,768.1,590.91
2018,10,6,11,45,967.0,75.0,3.15,21.4,777.5,744.74,574.07
2018,10,6,12,0,968.0,75.0,3.2,21.6,781.0,718.3,554.6
2018,10,6,12,15,966.0,74.5,3.3,21.7,775.0,686.48,530.37
2018,10,6,12,30,964.0,74.0,3.4,21.8,769.0,652.0,503.71
2018,10,6,12,45,960.0,74.0,3.45,21.9,756.0,614.36,473.94
2018,10,6,13,0,956.0,74.0,3.5,22.0,743.0,574.5,441.82
2018,10,6,13,15,950.5,73.5,3.55,22.05,722.0,531.41,406.56
2018,10,6,13,30,945.0,73.0,3.6,22.1,701.0,486.6,369.05
2018,10,6,13,45,937.0,71.5,3.7,22.1,672.5,438.41,328.11
2018,10,6,14,0,929.0,70.0,3.8,22.1,644.0,389.16,285.27
2018,10,6,14,15,917.0,68.5,3.85,22.05,609.0,337.88,240.04
2018,10,6,14,30,905.0,67.0,3.9,22.0,574.0,286.37,194.21
2018,10,6,14,45,889.0,65.0,3.95,21.95,533.0,233.65,148.04
2018,10,6,15,0,873.0,63.0,4.0,21.9,492.0,181.58,104.56
2018,10,6,15,15,851.0,61.0,4.0,21.9,446.5,129.81,66.66
2018,10,6,15,30,829.0,59.0,4.0,21.9,401.0,79.72,40.11
2018,10,6,15,45,796.0,56.5,4.0,21.5,352.0,39.68,28.93
2018,10,6,16,0,763.0,54.0,4.0,21.1,303.0,39.14,28.58
2018,10,6,16,15,712.0,50.5,3.75,20.5,252.5,37.79,27.48
2018,10,6,16,30,661.0,47.0,3.5,19.9,202.0,36.49,26.32
2018,10,6,16,45,578.5,41.5,3.3,19.3,153.0,33.4,23.43
2018,10,6,17,0,496.0,36.0,3.1,18.7,104.0,27.76,18.11
2018,10,6,17,15,347.0,27.0,3.1,18.1,65.0,21.64,11.09
2018,10,6,17,30,198.0,18.0,3.1,17.5,26.0,17.16,0.0
2018,10,6,17,45,99.0,9.0,3.1,16.9,13.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,7,6,15,150.5,11.0,3.7,13.3,19.5,74.99,0.0
2018,10,7,6,30,301.0,22.0,3.9,13.7,39.0,185.73,38.51
2018,10,7,6,45,435.0,29.5,4.05,14.15,82.5,285.74,222.23
2018,10,7,7,0,569.0,37.0,4.2,14.6,126.0,377.76,307.97
2018,10,7,7,15,638.0,42.5,4.35,15.05,176.0,444.49,367.64
2018,10,7,7,30,707.0,48.0,4.5,15.5,226.0,513.97,426.92
2018,10,7,7,45,749.5,52.0,4.7,15.95,276.5,566.68,470.66
2018,10,7,8,0,792.0,56.0,4.9,16.4,327.0,619.53,512.5
2018,10,7,8,15,820.0,59.0,4.9,16.85,375.5,660.65,542.37
2018,10,7,8,30,848.0,62.0,4.9,17.3,424.0,694.73,566.07
2018,10,7,8,45,867.5,64.5,4.95,17.75,468.5,725.83,587.23
2018,10,7,9,0,887.0,67.0,5.0,18.2,513.0,754.64,606.37
2018,10,7,9,15,902.0,68.5,4.95,18.65,552.5,776.25,619.47
2018,10,7,9,30,917.0,70.0,4.9,19.1,592.0,795.0,630.39
2018,10,7,9,45,927.0,72.0,4.9,19.5,626.0,807.38,637.03
2018,10,7,10,0,937.0,74.0,4.9,19.9,660.0,816.47,641.39
2018,10,7,10,15,941.5,75.5,4.9,20.2,685.0,817.36,640.17
2018,10,7,10,30,946.0,77.0,4.9,20.5,710.0,814.83,636.69
2018,10,7,10,45,947.5,79.0,4.85,20.85,728.0,807.14,629.26
2018,10,7,11,0,949.0,81.0,4.8,21.2,746.0,796.07,619.59
2018,10,7,11,15,948.5,82.5,4.75,21.45,756.0,779.69,606.51
2018,10,7,11,30,948.0,84.0,4.7,21.7,766.0,760.13,591.3
2018,10,7,11,45,944.0,86.0,4.65,22.0,767.5,735.58,572.51
2018,10,7,12,0,940.0,88.0,4.6,22.3,769.0,708.2,550.53
2018,10,7,12,15,939.5,87.5,4.55,22.5,764.0,677.92,526.22
2018,10,7,12,30,939.0,87.0,4.5,22.7,759.0,644.97,499.6
2018,10,7,12,45,937.0,86.0,4.45,22.9,746.5,608.18,469.69
2018,10,7,13,0,935.0,85.0,4.4,23.1,734.0,569.11,437.51
2018,10,7,13,15,927.0,84.5,4.35,23.15,712.0,525.5,401.49
2018,10,7,13,30,919.0,84.0,4.3,23.2,690.0,480.44,363.58
2018,10,7,13,45,907.5,83.5,4.3,23.3,661.0,432.78,322.8
2018,10,7,14,0,896.0,83.0,4.3,23.4,632.0,384.4,280.63
2018,10,7,14,15,882.5,81.5,4.3,23.4,597.0,334.11,236.43
2018,10,7,14,30,869.0,80.0,4.3,23.4,562.0,283.78,191.92
2018,10,7,14,45,851.0,77.5,4.25,23.4,521.0,226.29,142.57
2018,10,7,15,0,833.0,75.0,4.2,23.4,480.0,175.1,100.48
2018,10,7,15,15,808.5,72.0,4.2,23.4,434.5,124.15,64.04
2018,10,7,15,30,784.0,69.0,4.2,23.4,389.0,75.35,39.22
2018,10,7,15,45,753.0,64.5,3.85,23.05,340.5,46.05,34.23
2018,10,7,16,0,722.0,60.0,3.5,22.7,292.0,44.17,32.74
2018,10,7,16,15,678.5,54.5,3.2,21.95,243.0,41.36,30.4
2018,10,7,16,30,635.0,49.0,2.9,21.2,194.0,38.49,27.88
2018,10,7,16,45,561.0,42.0,2.6,20.5,146.5,34.09,23.86
2018,10,7,17,0,487.0,35.0,2.3,19.8,99.0,27.08,17.37
2018,10,7,17,15,340.0,26.0,2.25,19.15,61.0,20.93,9.88
2018,10,7,17,30,193.0,17.0,2.2,18.5,23.0,16.2,0.0
2018,10,7,17,45,96.5,8.5,2.2,17.9,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,8,6,15,150.0,10.5,2.45,14.05,18.5,73.89,0.0
2018,10,8,6,30,300.0,21.0,2.6,14.7,37.0,182.21,10.13
2018,10,8,6,45,434.0,27.5,2.7,15.3,79.0,275.24,210.95
2018,10,8,7,0,568.0,34.0,2.8,15.9,121.0,371.96,299.9
2018,10,8,7,15,636.5,39.0,3.0,16.4,170.0,437.13,357.59
2018,10,8,7,30,705.0,44.0,3.2,16.9,219.0,505.18,414.95
2018,10,8,7,45,747.0,47.0,3.35,17.45,268.5,555.9,456.18
2018,10,8,8,0,789.0,50.0,3.5,18.0,318.0,601.3,491.14
2018,10,8,8,15,816.5,53.0,3.55,18.45,365.5,641.8,520.24
2018,10,8,8,30,844.0,56.0,3.6,18.9,413.0,681.01,547.58
2018,10,8,8,45,863.5,57.5,3.65,19.4,456.5,710.78,567.19
2018,10,8,9,0,883.0,59.0,3.7,19.9,500.0,738.32,584.9
2018,10,8,9,15,897.0,60.5,3.65,20.3,538.5,759.16,597.34
2018,10,8,9,30,911.0,62.0,3.6,20.7,577.0,777.13,607.67
2018,10,8,9,45,921.0,63.5,3.6,21.15,610.0,788.96,613.7
2018,10,8,10,0,931.0,65.0,3.6,21.6,643.0,797.54,617.53
2018,10,8,10,15,938.0,66.0,3.55,21.95,669.0,799.9,617.06
2018,10,8,10,30,945.0,67.0,3.5,22.3,695.0,798.86,614.37
2018,10,8,10,45,949.5,67.5,3.45,22.65,713.5,791.94,607.7
2018,10,8,11,0,954.0,68.0,3.4,23.0,732.0,781.62,598.84
2018,10,8,11,15,956.5,68.5,3.35,23.25,743.0,766.47,586.98
2018,10,8,11,30,959.0,69.0,3.3,23.5,754.0,748.03,572.96
2018,10,8,11,45,959.5,69.0,3.25,23.8,757.0,724.5,555.35
2018,10,8,12,0,960.0,69.0,3.2,24.1,760.0,697.93,534.87
2018,10,8,12,15,958.5,69.0,3.1,24.2,755.0,667.2,510.7
2018,10,8,12,30,957.0,69.0,3.0,24.3,750.0,633.79,484.24
2018,10,8,12,45,953.0,69.0,2.9,24.45,736.5,596.45,454.36
2018,10,8,13,0,949.0,69.0,2.8,24.6,723.0,556.92,422.3
2018,10,8,13,15,943.0,68.5,2.75,24.65,702.5,513.97,387.3
2018,10,8,13,30,937.0,68.0,2.7,24.7,682.0,469.37,350.2
2018,10,8,13,45,928.0,67.0,2.6,24.75,653.5,421.71,309.82
2018,10,8,14,0,919.0,66.0,2.5,24.8,625.0,373.11,267.82
2018,10,8,14,15,907.0,65.0,2.45,24.7,590.5,322.91,224.13
2018,10,8,14,30,895.0,64.0,2.4,24.6,556.0,272.49,179.97
2018,10,8,14,45,878.5,62.5,2.4,24.55,515.5,220.8,135.66
2018,10,8,15,0,862.0,61.0,2.4,24.5,475.0,169.82,94.38
2018,10,8,15,15,839.5,58.5,2.4,24.5,430.0,118.45,58.63
2018,10,8,15,30,817.0,56.0,2.4,24.5,385.0,68.86,35.09
2018,10,8,15,45,784.0,53.5,2.2,24.0,337.0,43.72,32.11
2018,10,8,16,0,751.0,51.0,2.0,23.5,289.0,37.05,26.49
2018,10,8,16,15,701.5,47.0,1.9,22.75,239.0,35.18,24.95
2018,10,8,16,30,652.0,43.0,1.8,22.0,189.0,33.32,23.3
2018,10,8,16,45,571.0,38.0,1.65,21.2,142.0,30.54,20.7
2018,10,8,17,0,490.0,33.0,1.5,20.4,95.0,27.86,17.89
2018,10,8,17,15,329.5,24.0,1.6,19.6,57.5,19.24,7.83
2018,10,8,17,30,169.0,15.0,1.7,18.8,20.0,14.3,0.0
2018,10,8,17,45,84.5,7.5,1.75,18.05,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,6,15,122.5,10.0,0.7,11.9,16.5,61.37,0.0
2018,10,9,6,30,245.0,20.0,0.8,12.4,33.0,153.79,0.0
2018,10,9,6,45,380.0,28.5,0.9,12.85,73.5,254.24,193.26
2018,10,9,7,0,515.0,37.0,1.0,13.3,114.0,349.94,281.25
2018,10,9,7,15,514.5,48.5,1.05,13.85,150.0,380.77,310.5
2018,10,9,7,30,514.0,60.0,1.1,14.4,186.0,410.22,336.35
2018,10,9,7,45,599.5,63.0,1.15,14.95,241.0,482.5,394.38
2018,10,9,8,0,685.0,66.0,1.2,15.5,296.0,554.44,449.65
2018,10,9,8,15,743.5,65.5,1.15,16.15,349.0,609.61,488.83
2018,10,9,8,30,802.0,65.0,1.1,16.8,402.0,664.75,525.8
2018,10,9,8,45,832.5,65.0,1.0,17.4,447.5,694.08,542.58
2018,10,9,9,0,863.0,65.0,0.9,18.0,493.0,727.22,561.73
2018,10,9,9,15,878.5,67.0,0.85,18.65,532.0,749.32,573.18
2018,10,9,9,30,894.0,69.0,0.8,19.3,571.0,768.63,582.66
2018,10,9,9,45,905.0,70.5,0.7,19.95,604.0,780.91,586.52
2018,10,9,10,0,916.0,72.0,0.6,20.6,637.0,790.01,588.27
2018,10,9,10,15,924.5,72.5,0.6,21.2,663.5,792.77,587.67
2018,10,9,10,30,933.0,73.0,0.6,21.8,690.0,792.19,585.08
2018,10,9,10,45,917.5,82.5,0.6,22.4,703.0,779.93,574.97
2018,10,9,11,0,902.0,92.0,0.6,23.0,716.0,764.45,563.05
2018,10,9,11,15,897.5,96.0,0.85,23.25,725.0,748.25,555.17
2018,10,9,11,30,893.0,100.0,1.1,23.5,734.0,729.11,544.71
2018,10,9,11,45,808.5,136.0,1.3,23.7,712.0,686.51,514.93
2018,10,9,12,0,724.0,172.0,1.5,23.9,690.0,641.92,482.97
2018,10,9,12,15,670.0,192.0,1.7,23.9,668.5,601.82,454.37
2018,10,9,12,30,616.0,212.0,1.9,23.9,647.0,562.48,425.58
2018,10,9,12,45,639.5,198.0,2.1,23.85,642.5,536.46,406.66
2018,10,9,13,0,663.0,184.0,2.3,23.8,638.0,507.36,384.56
2018,10,9,13,15,711.5,159.5,2.55,23.6,633.5,477.58,361.36
2018,10,9,13,30,760.0,135.0,2.8,23.4,629.0,442.78,333.01
2018,10,9,13,45,756.0,129.0,3.05,23.2,603.0,398.75,296.66
2018,10,9,14,0,752.0,123.0,3.3,23.0,577.0,353.86,258.57
2018,10,9,14,15,670.0,137.5,3.45,22.6,524.5,303.03,217.15
2018,10,9,14,30,588.0,152.0,3.6,22.2,472.0,259.32,181.95
2018,10,9,14,45,663.0,121.0,3.7,21.8,456.5,214.29,140.75
2018,10,9,15,0,738.0,90.0,3.8,21.4,441.0,166.7,98.68
2018,10,9,15,15,758.5,78.0,3.8,21.4,408.5,117.12,62.28
2018,10,9,15,30,779.0,66.0,3.8,21.4,376.0,65.18,35.4
2018,10,9,15,45,744.0,62.5,3.85,20.25,328.0,44.84,33.63
2018,10,9,16,0,709.0,59.0,3.9,19.1,280.0,43.75,32.89
2018,10,9,16,15,655.5,54.0,3.85,18.4,230.5,41.33,30.83
2018,10,9,16,30,602.0,49.0,3.8,17.7,181.0,35.54,25.68
2018,10,9,16,45,513.0,42.5,3.7,17.0,134.5,32.0,22.32
2018,10,9,17,0,424.0,36.0,3.6,16.3,88.0,28.45,18.62
2018,10,9,17,15,273.0,25.0,3.55,15.65,52.5,20.43,7.69
2018,10,9,17,30,122.0,14.0,3.5,15.0,17.0,13.34,0.0
2018,10,9,17,45,61.0,7.0,3.45,14.4,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
