Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,10,45,6.5,58.0,6.05,12.0,61.0,57.54,43.72
2018,11,29,11,0,6.0,70.0,6.0,12.0,73.0,68.4,52.88
2018,11,29,11,15,95.5,135.5,5.95,12.1,183.5,184.14,151.11
2018,11,29,11,30,185.0,201.0,5.9,12.2,294.0,290.38,238.73
2018,11,29,11,45,139.5,169.5,5.85,12.25,240.0,231.61,189.5
2018,11,29,12,0,94.0,138.0,5.8,12.3,186.0,175.54,142.58
2018,11,29,12,15,62.5,104.5,5.7,12.4,136.5,126.55,101.4
2018,11,29,12,30,31.0,71.0,5.6,12.5,87.0,79.08,61.4
2018,11,29,12,45,208.0,121.0,5.55,12.55,221.5,189.36,151.34
2018,11,29,13,0,385.0,171.0,5.5,12.6,356.0,283.44,223.98
2018,11,29,13,15,339.5,138.0,5.3,12.6,296.5,223.06,173.13
2018,11,29,13,30,294.0,105.0,5.1,12.6,237.0,166.39,125.57
2018,11,29,13,45,264.0,112.0,4.95,12.6,225.5,153.52,114.37
2018,11,29,14,0,234.0,119.0,4.8,12.6,214.0,140.36,103.59
2018,11,29,14,15,270.0,123.5,4.6,12.5,225.0,135.2,97.6
2018,11,29,14,30,306.0,128.0,4.4,12.4,236.0,125.65,89.88
2018,11,29,14,45,336.0,108.5,4.2,12.25,215.0,89.45,64.26
2018,11,29,15,0,366.0,89.0,4.0,12.1,194.0,63.93,51.97
2018,11,29,15,15,340.0,74.5,4.0,12.1,161.0,54.29,43.26
2018,11,29,15,30,314.0,60.0,4.0,12.1,128.0,44.36,34.19
2018,11,29,15,45,380.5,49.5,3.65,11.6,114.0,37.78,28.06
2018,11,29,16,0,447.0,39.0,3.3,11.1,100.0,30.54,21.19
2018,11,29,16,15,328.0,30.0,3.3,10.85,66.0,24.2,14.18
2018,11,29,16,30,209.0,21.0,3.3,10.6,32.0,17.63,0.0
2018,11,29,16,45,104.5,10.5,3.35,10.3,16.0,10.01,0.0
2018,11,29,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,8.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,11,30,6,45,12.5,1.5,2.9,6.9,1.0,0.0,0.0
2018,11,30,7,0,25.0,3.0,2.9,6.9,2.0,0.0,0.0
2018,11,30,7,15,25.0,10.5,3.0,7.45,11.0,19.78,0.0
2018,11,30,7,30,25.0,18.0,3.1,8.0,20.0,33.48,10.35
2018,11,30,7,45,14.0,32.5,3.2,8.5,33.5,42.14,28.94
2018,11,30,8,0,3.0,47.0,3.3,9.0,47.0,48.8,35.92
2018,11,30,8,15,5.5,62.0,3.4,9.35,63.0,65.07,50.44
2018,11,30,8,30,8.0,77.0,3.5,9.7,79.0,81.19,64.65
2018,11,30,8,45,127.5,93.0,3.6,10.05,130.5,174.08,145.45
2018,11,30,9,0,247.0,109.0,3.7,10.4,182.0,265.61,223.5
2018,11,30,9,15,399.0,105.5,3.7,10.7,241.0,355.15,298.6
2018,11,30,9,30,551.0,102.0,3.7,11.0,300.0,441.19,368.96
2018,11,30,9,45,663.5,90.0,3.65,11.35,349.0,492.45,409.67
2018,11,30,10,0,776.0,78.0,3.6,11.7,398.0,539.86,446.53
2018,11,30,10,15,769.5,83.5,3.55,11.95,416.5,538.31,443.52
2018,11,30,10,30,763.0,89.0,3.5,12.2,435.0,534.07,438.49
2018,11,30,10,45,807.0,83.5,3.45,12.5,462.0,543.54,444.31
2018,11,30,11,0,851.0,78.0,3.4,12.8,489.0,549.42,446.92
2018,11,30,11,15,867.0,76.5,3.4,12.9,503.0,540.98,438.45
2018,11,30,11,30,883.0,75.0,3.4,13.0,517.0,528.53,426.64
2018,11,30,11,45,882.5,75.5,3.4,13.15,520.0,508.12,408.19
2018,11,30,12,0,882.0,76.0,3.4,13.3,523.0,485.12,387.36
2018,11,30,12,15,883.0,74.5,3.4,13.35,518.5,458.31,363.23
2018,11,30,12,30,884.0,73.0,3.4,13.4,514.0,429.07,336.61
2018,11,30,12,45,884.0,70.5,3.45,13.45,503.0,396.2,306.56
2018,11,30,13,0,884.0,68.0,3.5,13.5,492.0,361.2,274.13
2018,11,30,13,15,875.5,67.0,3.45,13.45,473.0,323.07,238.78
2018,11,30,13,30,867.0,66.0,3.4,13.4,454.0,283.69,202.12
2018,11,30,13,45,854.5,64.5,3.4,13.4,428.5,241.96,163.81
2018,11,30,14,0,842.0,63.0,3.4,13.4,403.0,195.83,122.9
2018,11,30,14,15,823.0,60.0,3.35,13.25,371.0,150.9,85.85
2018,11,30,14,30,804.0,57.0,3.3,13.1,339.0,106.59,54.35
2018,11,30,14,45,776.0,55.0,3.25,12.95,303.0,63.69,33.36
2018,11,30,15,0,748.0,53.0,3.2,12.8,267.0,39.8,30.23
2018,11,30,15,15,704.0,49.5,3.2,12.8,227.0,38.1,28.66
2018,11,30,15,30,660.0,46.0,3.2,12.8,187.0,36.47,27.05
2018,11,30,15,45,591.5,41.0,2.8,11.8,146.5,33.46,24.21
2018,11,30,16,0,523.0,36.0,2.4,10.8,106.0,30.54,21.21
2018,11,30,16,15,394.0,28.5,2.4,10.35,70.0,22.85,13.05
2018,11,30,16,30,265.0,21.0,2.4,9.9,34.0,17.71,0.0
2018,11,30,16,45,132.5,10.5,2.35,9.4,17.0,10.01,0.0
2018,11,30,17,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,3.35,9.2,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,3.3,9.2,2.0,0.0,0.0
2018,12,1,7,15,50.5,12.0,3.4,9.45,15.0,31.04,0.0
2018,12,1,7,30,97.0,22.0,3.5,9.7,28.0,83.11,26.75
2018,12,1,7,45,98.0,22.0,3.6,9.95,32.0,87.28,64.89
2018,12,1,8,0,99.0,22.0,3.7,10.2,36.0,85.29,66.76
2018,12,1,8,15,71.5,19.0,3.75,10.3,31.0,66.26,51.76
2018,12,1,8,30,44.0,16.0,3.8,10.4,26.0,42.41,31.57
2018,12,1,8,45,22.0,24.5,3.85,10.5,29.5,37.37,27.13
2018,12,1,9,0,0.0,33.0,3.9,10.6,33.0,30.62,21.0
2018,12,1,9,15,0.0,50.5,4.05,10.75,50.5,46.93,35.09
2018,12,1,9,30,0.0,68.0,4.2,10.9,68.0,63.26,49.09
2018,12,1,9,45,24.5,92.0,4.35,11.0,102.0,104.16,84.41
2018,12,1,10,0,49.0,116.0,4.5,11.1,136.0,142.35,116.98
2018,12,1,10,15,320.0,121.5,4.65,11.2,264.5,320.9,269.01
2018,12,1,10,30,591.0,127.0,4.8,11.3,393.0,477.56,397.16
2018,12,1,10,45,419.0,130.0,4.9,11.4,322.5,374.31,311.24
2018,12,1,11,0,247.0,133.0,5.0,11.5,252.0,270.55,224.41
2018,12,1,11,15,323.5,125.0,5.05,11.6,284.0,302.16,250.43
2018,12,1,11,30,400.0,117.0,5.1,11.7,316.0,323.96,267.6
2018,12,1,11,45,550.0,109.0,5.15,11.8,385.0,380.0,311.91
2018,12,1,12,0,700.0,101.0,5.2,11.9,454.0,424.42,345.17
2018,12,1,12,15,432.0,128.5,5.2,11.95,345.5,311.51,252.48
2018,12,1,12,30,164.0,156.0,5.2,12.0,237.0,211.54,170.99
2018,12,1,12,45,361.5,142.0,5.15,12.0,316.0,265.05,211.67
2018,12,1,13,0,559.0,128.0,5.1,12.0,395.0,303.61,237.15
2018,12,1,13,15,641.0,113.0,5.1,12.0,407.5,290.08,220.55
2018,12,1,13,30,723.0,98.0,5.1,12.0,420.0,269.24,196.91
2018,12,1,13,45,446.0,112.5,5.05,11.95,307.5,189.69,137.7
2018,12,1,14,0,169.0,127.0,5.0,11.9,195.0,135.45,102.54
2018,12,1,14,15,370.0,101.5,4.9,11.75,235.0,125.99,85.68
2018,12,1,14,30,571.0,76.0,4.8,11.6,275.0,100.36,58.53
2018,12,1,14,45,575.5,71.5,4.75,11.45,254.0,67.05,40.69
2018,12,1,15,0,580.0,67.0,4.7,11.3,233.0,47.06,36.96
2018,12,1,15,15,586.0,60.5,4.7,11.3,206.5,43.61,33.79
2018,12,1,15,30,592.0,54.0,4.7,11.3,180.0,40.06,30.43
2018,12,1,15,45,518.5,48.0,4.2,10.7,140.5,36.76,27.23
2018,12,1,16,0,445.0,42.0,3.7,10.1,101.0,33.5,23.84
2018,12,1,16,15,321.0,32.0,3.6,9.7,66.5,26.27,15.8
2018,12,1,16,30,197.0,22.0,3.5,9.3,32.0,18.77,0.0
2018,12,1,16,45,98.5,11.0,3.35,8.85,16.0,10.48,0.0
2018,12,1,17,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,7,15,163.0,11.0,1.25,4.5,20.5,73.35,0.0
2018,12,2,7,30,326.0,22.0,1.2,4.8,41.0,177.19,46.3
2018,12,2,7,45,452.0,28.5,1.15,5.1,79.0,252.48,194.89
2018,12,2,8,0,578.0,35.0,1.1,5.4,117.0,330.08,268.28
2018,12,2,8,15,642.5,39.5,1.05,5.8,158.5,379.48,312.8
2018,12,2,8,30,707.0,44.0,1.0,6.2,200.0,429.43,355.62
2018,12,2,8,45,748.0,47.0,0.95,6.55,240.0,465.29,385.48
2018,12,2,9,0,789.0,50.0,0.9,6.9,280.0,499.97,413.04
2018,12,2,9,15,813.0,53.0,0.9,7.3,316.0,523.68,431.2
2018,12,2,9,30,837.0,56.0,0.9,7.7,352.0,541.66,444.37
2018,12,2,9,45,852.0,58.0,0.9,8.1,382.5,554.5,453.04
2018,12,2,10,0,867.0,60.0,0.9,8.5,413.0,564.63,459.3
2018,12,2,10,15,880.0,61.5,0.95,8.75,438.0,570.17,462.5
2018,12,2,10,30,893.0,63.0,1.0,9.0,463.0,572.71,463.22
2018,12,2,10,45,901.0,64.0,1.0,9.25,481.5,568.84,458.49
2018,12,2,11,0,909.0,65.0,1.0,9.5,500.0,561.87,451.28
2018,12,2,11,15,913.5,65.0,1.0,9.75,510.5,548.9,439.35
2018,12,2,11,30,918.0,65.0,1.0,10.0,521.0,532.94,424.93
2018,12,2,11,45,920.0,65.0,1.0,10.3,524.5,512.82,406.96
2018,12,2,12,0,922.0,65.0,1.0,10.6,528.0,489.91,386.47
2018,12,2,12,15,907.0,68.5,1.0,10.75,520.5,460.44,360.78
2018,12,2,12,30,892.0,72.0,1.0,10.9,513.0,429.2,333.26
2018,12,2,12,45,902.5,67.5,1.05,11.05,505.0,398.19,305.22
2018,12,2,13,0,913.0,63.0,1.1,11.2,497.0,364.37,274.08
2018,12,2,13,15,878.5,67.5,1.05,11.1,472.0,322.83,237.14
2018,12,2,13,30,844.0,72.0,1.0,11.0,447.0,278.79,198.11
2018,12,2,13,45,855.5,65.5,1.0,10.95,427.0,238.32,160.55
2018,12,2,14,0,867.0,59.0,1.0,10.9,407.0,199.47,124.98
2018,12,2,14,15,847.0,57.5,0.9,10.65,375.0,155.09,88.68
2018,12,2,14,30,827.0,56.0,0.8,10.4,343.0,106.83,54.22
2018,12,2,14,45,661.5,68.5,0.75,10.15,282.5,67.04,39.24
2018,12,2,15,0,496.0,81.0,0.7,9.9,222.0,58.82,47.84
2018,12,2,15,15,529.5,67.0,0.7,9.9,197.0,49.12,39.02
2018,12,2,15,30,563.0,53.0,0.7,9.9,172.0,39.19,29.89
2018,12,2,15,45,525.5,44.0,0.8,9.35,136.0,33.22,24.29
2018,12,2,16,0,488.0,35.0,0.9,8.8,100.0,27.04,18.32
2018,12,2,16,15,343.0,27.0,1.0,8.45,64.5,21.45,11.94
2018,12,2,16,30,198.0,19.0,1.1,8.1,29.0,15.7,0.0
2018,12,2,16,45,99.0,9.5,1.2,7.8,14.5,9.05,0.0
2018,12,2,17,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,12,3,7,15,30.5,10.0,2.4,2.45,11.5,21.22,0.0
2018,12,3,7,30,61.0,20.0,2.5,3.0,23.0,56.97,4.51
2018,12,3,7,45,76.0,31.0,2.6,3.6,39.0,82.96,61.81
2018,12,3,8,0,91.0,42.0,2.7,4.2,55.0,102.3,82.37
2018,12,3,8,15,49.5,54.5,2.7,4.7,62.0,88.99,72.19
2018,12,3,8,30,8.0,67.0,2.7,5.2,69.0,69.93,55.84
2018,12,3,8,45,40.5,90.0,2.7,5.75,101.5,116.86,97.2
2018,12,3,9,0,73.0,113.0,2.7,6.3,134.0,159.66,134.37
2018,12,3,9,15,253.5,113.0,2.65,6.85,199.5,271.95,231.32
2018,12,3,9,30,434.0,113.0,2.6,7.4,265.0,380.94,322.13
2018,12,3,9,45,640.5,88.0,2.6,8.0,335.0,472.96,396.83
2018,12,3,10,0,847.0,63.0,2.6,8.6,405.0,558.15,463.8
2018,12,3,10,15,828.0,70.0,2.65,8.8,421.5,551.7,456.89
2018,12,3,10,30,809.0,77.0,2.7,9.0,438.0,542.37,448.16
2018,12,3,10,45,618.0,123.0,2.7,9.25,405.0,478.14,394.46
2018,12,3,11,0,427.0,169.0,2.7,9.5,372.0,409.07,336.95
2018,12,3,11,15,359.5,188.5,2.7,9.65,362.0,378.35,311.03
2018,12,3,11,30,292.0,208.0,2.7,9.8,352.0,354.08,290.13
2018,12,3,11,45,337.5,201.0,2.75,9.95,368.5,359.52,293.67
2018,12,3,12,0,383.0,194.0,2.8,10.1,385.0,362.13,294.41
2018,12,3,12,15,519.5,159.0,2.75,10.2,416.0,376.76,303.8
2018,12,3,12,30,656.0,124.0,2.7,10.3,447.0,381.56,303.87
2018,12,3,12,45,598.5,134.5,2.7,10.4,424.0,345.88,272.83
2018,12,3,13,0,541.0,145.0,2.7,10.5,401.0,310.57,242.34
2018,12,3,13,15,548.0,136.5,2.65,10.55,387.5,281.75,215.68
2018,12,3,13,30,555.0,128.0,2.6,10.6,374.0,251.43,187.45
2018,12,3,13,45,335.5,147.5,2.6,10.65,293.5,197.31,148.36
2018,12,3,14,0,116.0,167.0,2.6,10.7,213.0,160.7,126.24
2018,12,3,14,15,74.0,150.0,2.55,10.55,178.5,137.22,108.6
2018,12,3,14,30,32.0,133.0,2.5,10.4,144.0,115.1,92.18
2018,12,3,14,45,16.0,96.0,2.5,10.3,101.5,86.35,68.72
2018,12,3,15,0,0.0,59.0,2.5,10.2,59.0,54.84,44.16
2018,12,3,15,15,14.5,49.5,2.5,10.2,52.5,45.35,35.53
2018,12,3,15,30,29.0,40.0,2.5,10.2,46.0,37.08,27.9
2018,12,3,15,45,27.5,34.5,2.4,9.35,39.0,32.02,23.16
2018,12,3,16,0,26.0,29.0,2.3,8.5,32.0,26.88,18.16
2018,12,3,16,15,24.0,17.5,2.3,8.2,19.5,15.85,7.3
2018,12,3,16,30,22.0,6.0,2.3,7.9,7.0,5.22,0.0
2018,12,3,16,45,11.0,3.0,2.3,7.55,3.5,2.86,0.0
2018,12,3,17,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.15,5.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.4,5.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.4,5.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,4,7,15,2.0,5.0,3.5,5.3,5.0,5.53,0.0
2018,12,4,7,30,4.0,10.0,3.6,5.5,10.0,11.03,0.0
2018,12,4,7,45,2.0,18.0,3.7,5.75,18.0,17.57,8.47
2018,12,4,8,0,0.0,26.0,3.8,6.0,26.0,24.13,15.02
2018,12,4,8,15,0.0,35.0,3.8,6.4,35.0,32.5,22.63
2018,12,4,8,30,0.0,44.0,3.8,6.8,44.0,40.88,30.16
2018,12,4,8,45,0.0,52.5,3.8,7.25,52.5,48.81,37.18
2018,12,4,9,0,0.0,61.0,3.8,7.7,61.0,56.9,44.23
2018,12,4,9,15,0.0,71.5,3.85,8.25,71.5,67.09,52.99
2018,12,4,9,30,0.0,82.0,3.9,8.8,82.0,77.23,61.59
2018,12,4,9,45,0.0,92.5,3.95,9.35,92.5,87.32,70.05
2018,12,4,10,0,0.0,103.0,4.0,9.9,103.0,97.36,78.37
2018,12,4,10,15,0.0,105.5,3.9,10.25,105.5,99.42,79.89
2018,12,4,10,30,0.0,108.0,3.8,10.6,108.0,101.54,81.47
2018,12,4,10,45,0.0,114.5,3.75,10.95,114.5,107.58,86.36
2018,12,4,11,0,0.0,121.0,3.7,11.3,121.0,113.57,91.2
2018,12,4,11,15,0.0,125.0,3.5,11.55,125.0,117.13,94.01
2018,12,4,11,30,0.0,129.0,3.3,11.8,129.0,120.67,96.82
2018,12,4,11,45,0.0,126.0,3.15,12.05,126.0,117.59,94.1
2018,12,4,12,0,0.0,123.0,3.0,12.3,123.0,114.57,91.46
2018,12,4,12,15,0.0,112.0,2.8,12.35,112.0,104.18,82.75
2018,12,4,12,30,0.0,101.0,2.6,12.4,101.0,93.92,74.16
2018,12,4,12,45,0.0,97.5,2.4,12.4,97.5,90.62,71.43
2018,12,4,13,0,0.0,94.0,2.2,12.4,94.0,87.33,68.72
2018,12,4,13,15,0.0,89.0,2.2,12.25,89.0,82.7,64.93
2018,12,4,13,30,0.0,84.0,2.2,12.1,84.0,78.09,61.15
2018,12,4,13,45,20.0,95.0,2.15,11.95,103.0,90.96,71.4
2018,12,4,14,0,40.0,106.0,2.1,11.8,122.0,102.03,79.93
2018,12,4,14,15,23.5,103.5,2.2,11.5,112.5,95.03,74.91
2018,12,4,14,30,7.0,101.0,2.3,11.2,103.0,91.66,73.02
2018,12,4,14,45,3.5,82.0,2.4,10.85,83.0,74.7,58.88
2018,12,4,15,0,0.0,63.0,2.5,10.5,63.0,58.2,47.14
2018,12,4,15,15,0.0,51.5,2.5,10.5,51.5,47.88,37.76
2018,12,4,15,30,0.0,40.0,2.5,10.5,40.0,37.15,27.92
2018,12,4,15,45,0.0,32.0,2.45,9.75,32.0,29.71,21.04
2018,12,4,16,0,0.0,24.0,2.4,9.0,24.0,22.27,14.04
2018,12,4,16,15,11.0,16.5,2.35,8.65,17.0,15.52,6.98
2018,12,4,16,30,22.0,9.0,2.3,8.3,10.0,7.75,0.0
2018,12,4,16,45,11.0,4.5,2.25,8.0,5.0,4.29,0.0
2018,12,4,17,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.15,7.05,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.45,7.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.45,7.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,7,15,1.0,2.0,3.35,7.1,2.0,2.28,0.0
2018,12,5,7,30,2.0,4.0,3.4,7.2,4.0,4.56,0.0
2018,12,5,7,45,1.0,7.0,3.45,7.25,7.0,6.91,0.0
2018,12,5,8,0,0.0,10.0,3.5,7.3,10.0,9.26,2.23
2018,12,5,8,15,23.5,15.5,3.5,7.45,20.5,27.84,18.65
2018,12,5,8,30,47.0,21.0,3.5,7.6,31.0,49.95,38.41
2018,12,5,8,45,23.5,19.5,3.45,7.75,24.5,32.6,23.24
2018,12,5,9,0,0.0,18.0,3.4,7.9,18.0,16.68,9.02
2018,12,5,9,15,0.0,36.0,3.4,8.2,36.0,33.42,23.68
2018,12,5,9,30,0.0,54.0,3.4,8.5,54.0,50.19,38.24
2018,12,5,9,45,0.0,63.5,3.35,8.8,63.5,59.06,45.82
2018,12,5,10,0,0.0,73.0,3.3,9.1,73.0,67.93,53.35
2018,12,5,10,15,0.5,83.5,3.25,9.45,83.5,78.21,62.02
2018,12,5,10,30,1.0,94.0,3.2,9.8,94.0,88.51,70.65
2018,12,5,10,45,0.5,94.5,3.1,10.15,94.5,88.58,70.5
2018,12,5,11,0,0.0,95.0,3.0,10.5,95.0,88.69,70.42
2018,12,5,11,15,0.0,100.5,2.95,10.75,100.5,93.83,74.64
2018,12,5,11,30,0.0,106.0,2.9,11.0,106.0,98.93,78.83
2018,12,5,11,45,0.0,78.5,2.8,11.3,78.5,73.09,56.85
2018,12,5,12,0,0.0,51.0,2.7,11.6,51.0,47.42,34.98
2018,12,5,12,15,0.5,66.0,2.6,11.7,66.0,61.63,47.08
2018,12,5,12,30,1.0,81.0,2.5,11.8,81.0,75.82,59.09
2018,12,5,12,45,1.5,101.5,2.4,11.95,102.0,94.82,75.11
2018,12,5,13,0,2.0,122.0,2.3,12.1,123.0,113.34,90.64
2018,12,5,13,15,10.0,119.0,2.25,12.1,123.5,112.58,89.83
2018,12,5,13,30,18.0,116.0,2.2,12.1,124.0,111.15,88.41
2018,12,5,13,45,32.0,118.0,2.2,12.1,131.0,113.13,89.54
2018,12,5,14,0,46.0,120.0,2.2,12.1,138.0,114.56,90.12
2018,12,5,14,15,118.5,127.0,2.15,11.95,169.0,122.24,93.51
2018,12,5,14,30,191.0,134.0,2.1,11.8,200.0,124.4,93.44
2018,12,5,14,45,220.0,119.5,2.1,11.65,187.5,97.99,74.22
2018,12,5,15,0,249.0,105.0,2.1,11.5,175.0,79.98,66.42
2018,12,5,15,15,229.0,91.0,2.1,11.5,148.0,70.27,57.64
2018,12,5,15,30,209.0,77.0,2.1,11.5,121.0,60.28,48.46
2018,12,5,15,45,177.5,62.0,2.0,10.75,93.5,49.26,38.33
2018,12,5,16,0,146.0,47.0,1.9,10.0,66.0,37.92,27.69
2018,12,5,16,15,104.0,32.5,1.9,9.65,43.5,26.63,15.9
2018,12,5,16,30,62.0,18.0,1.9,9.3,21.0,15.05,0.0
2018,12,5,16,45,31.0,9.0,1.95,8.95,10.5,8.58,0.0
2018,12,5,17,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,6,7,15,112.0,10.0,2.35,5.4,15.5,51.71,0.0
2018,12,6,7,30,224.0,20.0,2.5,5.8,31.0,127.09,0.0
2018,12,6,7,45,326.0,29.0,2.65,6.2,62.5,200.06,147.59
2018,12,6,8,0,428.0,38.0,2.8,6.6,94.0,263.81,214.01
2018,12,6,8,15,468.5,46.0,2.8,7.0,127.5,301.03,249.76
2018,12,6,8,30,509.0,54.0,2.8,7.4,161.0,338.64,283.92
2018,12,6,8,45,547.0,62.0,2.8,7.85,197.5,374.82,315.47
2018,12,6,9,0,585.0,70.0,2.8,8.3,234.0,410.33,345.29
2018,12,6,9,15,681.5,65.0,2.75,8.8,280.5,461.48,387.02
2018,12,6,9,30,778.0,60.0,2.7,9.3,327.0,510.52,425.8
2018,12,6,9,45,802.5,61.0,2.7,9.8,358.5,527.18,437.77
2018,12,6,10,0,827.0,62.0,2.7,10.3,390.0,541.29,447.47
2018,12,6,10,15,840.5,63.0,2.6,10.75,414.5,543.79,447.52
2018,12,6,10,30,854.0,64.0,2.5,11.2,439.0,546.45,447.45
2018,12,6,10,45,863.0,65.5,2.45,11.6,457.5,544.27,443.59
2018,12,6,11,0,872.0,67.0,2.4,12.0,476.0,539.1,437.23
2018,12,6,11,15,877.0,67.5,2.3,12.25,487.0,527.77,425.99
2018,12,6,11,30,882.0,68.0,2.2,12.5,498.0,513.54,412.29
2018,12,6,11,45,883.5,68.5,2.15,12.8,502.0,494.77,394.9
2018,12,6,12,0,885.0,69.0,2.1,13.1,506.0,473.31,375.09
2018,12,6,12,15,884.0,68.0,2.05,13.2,502.0,446.69,351.16
2018,12,6,12,30,883.0,67.0,2.0,13.3,498.0,417.75,324.91
2018,12,6,12,45,878.5,67.0,2.0,13.45,487.5,386.26,296.18
2018,12,6,13,0,874.0,67.0,2.0,13.6,477.0,352.88,265.36
2018,12,6,13,15,865.5,65.5,1.95,13.6,458.5,315.22,230.79
2018,12,6,13,30,857.0,64.0,1.9,13.6,440.0,276.33,194.95
2018,12,6,13,45,844.0,63.0,1.85,13.65,415.5,235.89,158.14
2018,12,6,14,0,831.0,62.0,1.8,13.7,391.0,191.15,118.85
2018,12,6,14,15,811.5,59.5,1.75,13.6,360.0,147.57,83.34
2018,12,6,14,30,792.0,57.0,1.7,13.5,329.0,104.6,53.27
2018,12,6,14,45,763.5,55.0,1.6,13.35,294.0,62.65,33.15
2018,12,6,15,0,735.0,53.0,1.5,13.2,259.0,40.0,30.37
2018,12,6,15,15,691.5,49.0,1.5,13.2,220.0,37.84,28.39
2018,12,6,15,30,648.0,45.0,1.5,13.2,181.0,35.72,26.35
2018,12,6,15,45,580.0,40.0,1.2,12.15,141.5,32.68,23.47
2018,12,6,16,0,512.0,35.0,0.9,11.1,102.0,29.7,20.42
2018,12,6,16,15,387.0,27.0,0.9,10.8,67.0,21.57,11.74
2018,12,6,16,30,262.0,19.0,0.9,10.5,32.0,15.8,0.0
2018,12,6,16,45,131.0,9.5,0.95,10.25,16.0,9.05,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,7,7,15,23.0,8.0,1.65,5.05,9.0,16.24,0.0
2018,12,7,7,30,46.0,16.0,1.7,5.4,18.0,43.35,0.0
2018,12,7,7,45,73.5,31.0,1.7,5.7,38.5,83.55,58.46
2018,12,7,8,0,101.0,46.0,1.7,6.0,59.0,113.78,90.56
2018,12,7,8,15,145.5,61.0,1.7,6.3,87.0,152.92,125.98
2018,12,7,8,30,190.0,76.0,1.7,6.6,115.0,193.35,161.83
2018,12,7,8,45,184.0,91.5,1.7,6.9,136.0,209.21,176.0
2018,12,7,9,0,178.0,107.0,1.7,7.2,157.0,223.99,188.71
2018,12,7,9,15,245.5,117.0,1.6,7.5,195.5,270.97,228.41
2018,12,7,9,30,313.0,127.0,1.5,7.8,234.0,318.48,267.45
2018,12,7,9,45,355.0,133.0,1.45,8.1,264.5,355.37,296.78
2018,12,7,10,0,397.0,139.0,1.4,8.4,295.0,382.91,318.09
2018,12,7,10,15,582.5,111.5,1.3,8.95,357.0,456.55,376.15
2018,12,7,10,30,768.0,84.0,1.2,9.5,419.0,522.38,425.6
2018,12,7,10,45,825.0,75.0,1.15,10.05,448.5,535.08,432.6
2018,12,7,11,0,882.0,66.0,1.1,10.6,478.0,542.28,435.52
2018,12,7,11,15,887.5,66.5,1.0,11.2,489.5,531.15,423.62
2018,12,7,11,30,893.0,67.0,0.9,11.8,501.0,517.09,409.43
2018,12,7,11,45,895.5,67.0,0.8,12.4,505.0,498.15,391.35
2018,12,7,12,0,898.0,67.0,0.7,13.0,509.0,476.47,370.94
2018,12,7,12,15,897.0,66.5,0.7,13.3,505.5,450.12,347.76
2018,12,7,12,30,896.0,66.0,0.7,13.6,502.0,421.39,322.26
2018,12,7,12,45,891.5,65.5,0.65,13.9,491.0,389.12,293.24
2018,12,7,13,0,887.0,65.0,0.6,14.2,480.0,354.94,262.23
2018,12,7,13,15,878.5,64.5,0.65,14.25,462.0,317.84,229.14
2018,12,7,13,30,870.0,64.0,0.7,14.3,444.0,279.44,194.57
2018,12,7,13,45,857.0,62.0,0.7,14.3,419.0,237.66,157.4
2018,12,7,14,0,844.0,60.0,0.7,14.3,394.0,195.4,120.75
2018,12,7,14,15,823.5,58.5,0.7,14.15,363.0,148.24,82.83
2018,12,7,14,30,803.0,57.0,0.7,14.0,332.0,105.58,53.41
2018,12,7,14,45,772.5,54.5,0.7,13.85,296.0,62.68,32.83
2018,12,7,15,0,742.0,52.0,0.7,13.7,260.0,39.18,29.6
2018,12,7,15,15,693.0,49.0,0.7,13.7,220.5,37.86,28.38
2018,12,7,15,30,644.0,46.0,0.7,13.7,181.0,36.66,27.16
2018,12,7,15,45,558.5,41.5,0.65,12.8,140.0,31.2,22.11
2018,12,7,16,0,473.0,37.0,0.6,11.9,99.0,28.96,19.72
2018,12,7,16,15,353.0,28.0,0.6,11.6,64.5,22.5,12.45
2018,12,7,16,30,233.0,19.0,0.6,11.3,30.0,15.79,0.0
2018,12,7,16,45,116.5,9.5,0.65,11.0,15.0,9.05,0.0
2018,12,7,17,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,8,7,15,106.0,9.5,2.05,4.3,14.0,48.55,0.0
2018,12,8,7,30,212.0,19.0,2.1,4.8,28.0,102.84,0.0
2018,12,8,7,45,348.5,27.5,2.1,5.3,62.5,205.76,146.91
2018,12,8,8,0,485.0,36.0,2.1,5.8,97.0,285.57,230.39
2018,12,8,8,15,558.0,42.0,2.15,6.2,137.0,337.05,278.4
2018,12,8,8,30,631.0,48.0,2.2,6.6,177.0,386.36,322.43
2018,12,8,8,45,677.5,51.5,2.25,7.05,216.0,424.42,355.66
2018,12,8,9,0,724.0,55.0,2.3,7.5,255.0,461.55,386.83
2018,12,8,9,15,758.5,57.0,2.35,8.1,291.5,489.18,409.07
2018,12,8,9,30,793.0,59.0,2.4,8.7,328.0,514.9,428.98
2018,12,8,9,45,817.5,60.5,2.45,9.35,360.0,532.28,441.57
2018,12,8,10,0,842.0,62.0,2.5,10.0,392.0,547.08,451.69
2018,12,8,10,15,850.5,64.5,2.5,10.45,416.0,551.35,453.33
2018,12,8,10,30,859.0,67.0,2.5,10.9,440.0,552.69,452.5
2018,12,8,10,45,873.0,66.5,2.5,11.35,459.5,548.63,447.39
2018,12,8,11,0,887.0,66.0,2.5,11.8,479.0,543.96,441.55
2018,12,8,11,15,887.0,68.5,2.45,12.05,489.5,532.15,430.04
2018,12,8,11,30,887.0,71.0,2.4,12.3,500.0,517.5,416.12
2018,12,8,11,45,880.0,73.0,2.35,12.5,501.5,496.24,396.92
2018,12,8,12,0,873.0,75.0,2.3,12.7,503.0,472.63,375.59
2018,12,8,12,15,874.5,74.0,2.25,12.8,500.5,447.48,352.75
2018,12,8,12,30,876.0,73.0,2.2,12.9,498.0,419.88,327.46
2018,12,8,12,45,807.5,86.5,2.15,12.95,471.5,376.86,290.59
2018,12,8,13,0,739.0,100.0,2.1,13.0,445.0,334.79,254.5
2018,12,8,13,15,790.5,86.0,2.05,13.0,442.0,309.49,228.86
2018,12,8,13,30,842.0,72.0,2.0,13.0,439.0,276.58,196.17
2018,12,8,13,45,835.5,69.0,1.95,13.0,416.0,235.97,158.98
2018,12,8,14,0,829.0,66.0,1.9,13.0,393.0,194.45,122.03
2018,12,8,14,15,808.5,63.5,1.8,12.8,362.0,150.9,86.53
2018,12,8,14,30,788.0,61.0,1.7,12.6,331.0,108.07,56.49
2018,12,8,14,45,758.0,58.5,1.55,12.45,295.5,65.92,35.97
2018,12,8,15,0,728.0,56.0,1.4,12.3,260.0,42.63,32.86
2018,12,8,15,15,682.5,52.0,1.4,12.3,220.5,40.56,30.94
2018,12,8,15,30,637.0,48.0,1.4,12.3,181.0,38.55,28.97
2018,12,8,15,45,566.0,42.5,1.4,11.2,141.5,32.09,23.03
2018,12,8,16,0,495.0,37.0,1.4,10.1,102.0,28.99,19.87
2018,12,8,16,15,359.0,28.0,1.5,9.7,66.0,22.51,12.54
2018,12,8,16,30,223.0,19.0,1.6,9.3,30.0,15.78,0.0
2018,12,8,16,45,111.5,9.5,1.7,8.9,15.0,9.05,0.0
2018,12,8,17,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,9,7,15,0.0,1.5,1.8,5.3,1.5,1.43,0.0
2018,12,9,7,30,0.0,3.0,1.8,5.4,3.0,2.86,0.0
2018,12,9,7,45,0.0,6.0,1.8,5.5,6.0,5.55,0.0
2018,12,9,8,0,0.0,9.0,1.8,5.6,9.0,8.33,1.44
2018,12,9,8,15,0.0,8.0,1.85,5.8,8.0,7.4,0.79
2018,12,9,8,30,0.0,7.0,1.9,6.0,7.0,6.48,0.04
2018,12,9,8,45,5.0,31.5,1.95,6.2,33.0,31.79,22.47
2018,12,9,9,0,10.0,56.0,2.0,6.4,59.0,57.34,45.0
2018,12,9,9,15,29.0,64.5,2.0,6.6,74.0,78.7,63.9
2018,12,9,9,30,48.0,73.0,2.0,6.8,89.0,97.65,80.52
2018,12,9,9,45,49.0,94.0,2.0,7.0,111.5,119.85,99.46
2018,12,9,10,0,50.0,115.0,2.0,7.2,134.0,141.7,117.87
2018,12,9,10,15,32.0,115.0,2.0,7.4,127.5,130.57,107.8
2018,12,9,10,30,14.0,115.0,2.0,7.6,121.0,116.17,95.04
2018,12,9,10,45,42.0,150.5,1.95,7.8,169.5,169.87,140.62
2018,12,9,11,0,70.0,186.0,1.9,8.0,218.0,218.85,181.2
2018,12,9,11,15,49.0,147.5,1.95,8.05,170.5,167.0,137.47
2018,12,9,11,30,28.0,109.0,2.0,8.1,123.0,117.52,95.59
2018,12,9,11,45,14.5,98.0,2.0,8.1,105.0,99.61,80.28
2018,12,9,12,0,1.0,87.0,2.0,8.1,87.0,81.48,64.75
2018,12,9,12,15,2.5,88.5,2.05,8.15,89.5,83.46,66.47
2018,12,9,12,30,4.0,90.0,2.1,8.2,92.0,85.34,68.06
2018,12,9,12,45,8.0,106.0,2.1,8.2,110.0,101.28,81.62
2018,12,9,13,0,12.0,122.0,2.1,8.2,128.0,116.61,94.56
2018,12,9,13,15,33.0,135.5,2.15,8.25,150.5,133.08,107.93
2018,12,9,13,30,54.0,149.0,2.2,8.3,173.0,147.34,119.14
2018,12,9,13,45,155.0,137.0,2.2,8.3,199.5,152.99,119.71
2018,12,9,14,0,256.0,125.0,2.2,8.3,226.0,148.4,110.85
2018,12,9,14,15,412.0,108.0,2.2,8.25,255.5,136.37,93.61
2018,12,9,14,30,568.0,91.0,2.2,8.2,285.0,113.08,70.33
2018,12,9,14,45,355.0,95.5,2.15,8.15,212.5,80.26,57.08
2018,12,9,15,0,142.0,100.0,2.1,8.1,140.0,80.56,67.83
2018,12,9,15,15,88.0,84.0,2.1,8.1,107.5,68.64,56.93
2018,12,9,15,30,34.0,68.0,2.1,8.1,75.0,58.89,47.86
2018,12,9,15,45,75.5,57.5,1.9,7.65,68.5,48.07,37.74
2018,12,9,16,0,117.0,47.0,1.7,7.2,62.0,37.88,27.98
2018,12,9,16,15,80.5,32.0,1.7,6.95,40.5,26.23,15.75
2018,12,9,16,30,44.0,17.0,1.7,6.7,19.0,14.26,0.0
2018,12,9,16,45,22.0,8.5,1.65,6.5,9.5,8.1,0.0
2018,12,9,17,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
