Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,21,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,10,7,15,0.0,2.0,1.65,5.6,2.0,1.91,0.0
2018,12,10,7,30,0.0,4.0,1.7,5.8,4.0,3.81,0.0
2018,12,10,7,45,0.5,15.5,1.8,6.05,15.5,14.58,4.94
2018,12,10,8,0,1.0,27.0,1.9,6.3,27.0,25.52,15.95
2018,12,10,8,15,3.0,36.0,2.0,6.65,36.5,34.86,24.54
2018,12,10,8,30,5.0,45.0,2.1,7.0,46.0,44.38,33.14
2018,12,10,8,45,2.5,42.5,2.2,7.35,43.0,40.75,30.13
2018,12,10,9,0,0.0,40.0,2.3,7.7,40.0,37.14,26.98
2018,12,10,9,15,0.0,52.5,2.35,8.15,52.5,48.79,37.13
2018,12,10,9,30,0.0,65.0,2.4,8.6,65.0,60.46,47.17
2018,12,10,9,45,0.0,79.0,2.5,9.1,79.0,74.0,58.7
2018,12,10,10,0,0.0,93.0,2.6,9.6,93.0,87.57,70.13
2018,12,10,10,15,2.0,114.5,2.55,10.0,115.5,109.64,88.73
2018,12,10,10,30,4.0,136.0,2.5,10.4,138.0,131.56,106.98
2018,12,10,10,45,10.0,139.0,2.5,10.8,143.5,137.05,111.33
2018,12,10,11,0,16.0,142.0,2.5,11.2,149.0,142.45,115.61
2018,12,10,11,15,18.5,158.0,2.4,11.45,166.5,158.44,128.67
2018,12,10,11,30,21.0,174.0,2.3,11.7,184.0,174.04,141.28
2018,12,10,11,45,86.0,189.0,2.25,12.0,231.0,220.49,179.27
2018,12,10,12,0,151.0,204.0,2.2,12.3,278.0,262.9,212.87
2018,12,10,12,15,405.0,161.0,2.2,12.45,357.0,328.15,263.04
2018,12,10,12,30,659.0,118.0,2.2,12.6,436.0,374.77,295.23
2018,12,10,12,45,765.5,92.0,2.15,12.75,453.5,366.67,283.63
2018,12,10,13,0,872.0,66.0,2.1,12.9,471.0,350.55,264.46
2018,12,10,13,15,877.5,62.5,2.15,12.9,457.0,315.54,231.59
2018,12,10,13,30,883.0,59.0,2.2,12.9,443.0,278.27,196.48
2018,12,10,13,45,870.5,58.5,2.25,12.95,419.0,237.72,159.32
2018,12,10,14,0,858.0,58.0,2.3,13.0,395.0,196.53,122.69
2018,12,10,14,15,839.0,55.5,2.2,12.85,364.0,152.42,86.51
2018,12,10,14,30,820.0,53.0,2.1,12.7,333.0,108.75,55.72
2018,12,10,14,45,792.5,50.5,2.05,12.6,297.5,60.97,30.64
2018,12,10,15,0,765.0,48.0,2.0,12.5,262.0,35.89,26.76
2018,12,10,15,15,723.0,45.0,2.0,12.5,223.0,34.44,25.42
2018,12,10,15,30,681.0,42.0,2.0,12.5,184.0,33.07,24.04
2018,12,10,15,45,613.5,37.5,1.7,11.25,144.0,30.36,21.48
2018,12,10,16,0,546.0,33.0,1.4,10.0,104.0,27.72,18.77
2018,12,10,16,15,418.0,26.0,1.5,9.6,68.5,22.54,12.6
2018,12,10,16,30,290.0,19.0,1.6,9.2,33.0,15.79,0.0
2018,12,10,16,45,145.0,9.5,1.65,8.75,16.5,9.05,0.0
2018,12,10,17,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,11,7,15,125.0,8.5,1.4,3.65,13.0,8.1,0.0
2018,12,11,7,30,250.0,17.0,1.4,4.2,26.0,114.62,0.0
2018,12,11,7,45,368.5,24.5,1.4,4.75,58.0,206.36,136.31
2018,12,11,8,0,487.0,32.0,1.4,5.3,90.0,273.85,218.71
2018,12,11,8,15,585.0,36.0,1.5,5.9,132.5,335.71,275.48
2018,12,11,8,30,683.0,40.0,1.6,6.5,175.0,399.55,331.02
2018,12,11,8,45,697.0,46.0,1.65,7.05,209.5,424.51,353.48
2018,12,11,9,0,711.0,52.0,1.7,7.6,244.0,447.68,373.3
2018,12,11,9,15,765.5,52.0,1.7,8.15,284.5,483.51,402.11
2018,12,11,9,30,820.0,52.0,1.7,8.7,325.0,514.4,426.0
2018,12,11,9,45,835.5,55.5,1.65,9.25,356.0,529.72,436.5
2018,12,11,10,0,851.0,59.0,1.6,9.8,387.0,542.37,444.53
2018,12,11,10,15,863.5,60.5,1.6,10.2,412.0,548.22,447.5
2018,12,11,10,30,876.0,62.0,1.6,10.6,437.0,551.18,448.01
2018,12,11,10,45,883.5,63.0,1.6,11.05,455.5,547.89,443.45
2018,12,11,11,0,891.0,64.0,1.6,11.5,474.0,541.6,436.41
2018,12,11,11,15,858.0,73.0,1.7,11.8,475.5,521.39,419.09
2018,12,11,11,30,825.0,82.0,1.8,12.1,477.0,497.5,398.81
2018,12,11,11,45,862.5,74.0,1.85,12.4,490.5,487.95,389.14
2018,12,11,12,0,900.0,66.0,1.9,12.7,504.0,474.56,375.83
2018,12,11,12,15,899.0,65.5,1.95,12.8,500.5,448.55,352.61
2018,12,11,12,30,898.0,65.0,2.0,12.9,497.0,420.14,326.98
2018,12,11,12,45,894.0,63.5,2.1,13.05,486.0,387.4,297.41
2018,12,11,13,0,890.0,62.0,2.2,13.2,475.0,352.74,265.61
2018,12,11,13,15,881.0,61.0,2.25,13.2,456.5,315.31,231.19
2018,12,11,13,30,872.0,60.0,2.3,13.2,438.0,276.62,195.41
2018,12,11,13,45,858.0,58.5,2.3,13.2,413.5,235.36,157.81
2018,12,11,14,0,844.0,57.0,2.3,13.2,389.0,193.66,120.86
2018,12,11,14,15,816.0,56.0,2.2,13.05,356.5,150.39,85.75
2018,12,11,14,30,788.0,55.0,2.1,12.9,324.0,104.05,52.83
2018,12,11,14,45,765.5,52.0,2.0,12.75,290.5,61.88,31.7
2018,12,11,15,0,743.0,49.0,1.9,12.6,257.0,36.67,27.46
2018,12,11,15,15,700.5,46.0,1.9,12.6,218.5,35.26,26.14
2018,12,11,15,30,658.0,43.0,1.9,12.6,180.0,33.93,24.8
2018,12,11,15,45,555.5,40.0,1.6,11.55,138.0,32.65,23.5
2018,12,11,16,0,453.0,37.0,1.3,10.5,96.0,28.92,19.78
2018,12,11,16,15,304.5,27.5,1.45,10.1,61.0,21.95,12.12
2018,12,11,16,30,156.0,18.0,1.6,9.7,26.0,14.71,0.0
2018,12,11,16,45,78.0,9.0,1.75,9.3,13.0,8.58,0.0
2018,12,11,17,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,12,7,15,43.0,7.0,3.0,6.25,8.5,0.0,0.0
2018,12,12,7,30,86.0,14.0,3.2,6.4,17.0,47.04,0.0
2018,12,12,7,45,179.5,26.5,3.4,6.55,44.0,127.17,79.71
2018,12,12,8,0,273.0,39.0,3.6,6.7,71.0,189.89,151.35
2018,12,12,8,15,354.5,48.5,3.6,7.0,107.0,244.51,201.86
2018,12,12,8,30,436.0,58.0,3.6,7.3,143.0,301.4,252.47
2018,12,12,8,45,595.0,54.0,3.6,7.6,197.0,384.02,323.49
2018,12,12,9,0,754.0,50.0,3.6,7.9,251.0,466.78,392.88
2018,12,12,9,15,721.0,61.0,3.6,8.35,275.0,469.08,394.66
2018,12,12,9,30,688.0,72.0,3.6,8.8,299.0,470.44,395.19
2018,12,12,9,45,719.0,74.5,3.6,9.3,332.0,491.72,411.62
2018,12,12,10,0,750.0,77.0,3.6,9.8,365.0,509.17,424.39
2018,12,12,10,15,823.5,68.0,3.6,10.25,403.5,536.72,445.16
2018,12,12,10,30,897.0,59.0,3.6,10.7,442.0,558.46,460.78
2018,12,12,10,45,908.5,59.0,3.6,11.1,461.5,556.17,456.89
2018,12,12,11,0,920.0,59.0,3.6,11.5,481.0,550.78,450.43
2018,12,12,11,15,926.0,59.5,3.6,11.8,493.0,539.93,439.62
2018,12,12,11,30,932.0,60.0,3.6,12.1,505.0,526.02,426.13
2018,12,12,11,45,935.0,59.5,3.65,12.4,509.5,506.58,408.1
2018,12,12,12,0,938.0,59.0,3.7,12.7,514.0,484.28,387.41
2018,12,12,12,15,934.5,59.5,3.7,12.85,510.5,457.43,362.82
2018,12,12,12,30,931.0,60.0,3.7,13.0,507.0,428.19,335.81
2018,12,12,12,45,923.5,61.0,3.75,13.15,496.5,395.73,305.76
2018,12,12,13,0,916.0,62.0,3.8,13.3,486.0,361.4,273.65
2018,12,12,13,15,905.0,61.0,3.7,13.35,467.0,322.52,237.48
2018,12,12,13,30,894.0,60.0,3.6,13.4,448.0,282.47,200.13
2018,12,12,13,45,846.5,61.5,3.55,13.4,412.5,235.95,159.17
2018,12,12,14,0,799.0,63.0,3.5,13.4,377.0,187.98,118.32
2018,12,12,14,15,733.0,67.5,3.25,13.2,338.0,146.5,86.23
2018,12,12,14,30,667.0,72.0,3.0,13.0,299.0,105.92,58.99
2018,12,12,14,45,673.5,63.0,2.75,12.85,271.5,65.05,36.04
2018,12,12,15,0,680.0,54.0,2.5,12.7,244.0,40.78,31.13
2018,12,12,15,15,634.5,52.5,2.5,12.7,209.0,40.91,31.19
2018,12,12,15,30,589.0,51.0,2.5,12.7,174.0,37.67,28.12
2018,12,12,15,45,543.5,42.0,2.1,11.2,136.5,31.6,22.58
2018,12,12,16,0,498.0,33.0,1.7,9.7,99.0,27.63,18.72
2018,12,12,16,15,395.5,26.5,1.75,9.2,66.5,21.06,11.49
2018,12,12,16,30,293.0,20.0,1.8,8.7,34.0,16.76,0.0
2018,12,12,16,45,146.5,10.0,1.85,8.25,17.0,9.53,0.0
2018,12,12,17,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,13,7,15,113.5,8.0,2.1,4.3,11.5,0.0,0.0
2018,12,13,7,30,227.0,16.0,2.2,4.8,23.0,103.81,0.0
2018,12,13,7,45,372.5,23.5,2.25,5.35,56.5,198.32,121.48
2018,12,13,8,0,518.0,31.0,2.3,5.9,90.0,284.81,226.38
2018,12,13,8,15,592.5,36.0,2.45,6.4,130.0,337.2,276.85
2018,12,13,8,30,667.0,41.0,2.6,6.9,170.0,390.72,324.93
2018,12,13,8,45,712.5,44.5,2.75,7.4,209.5,428.52,358.59
2018,12,13,9,0,758.0,48.0,2.9,7.9,249.0,465.48,390.2
2018,12,13,9,15,788.0,50.5,3.0,8.45,285.5,491.72,411.84
2018,12,13,9,30,818.0,53.0,3.1,9.0,322.0,512.6,428.44
2018,12,13,9,45,838.0,55.0,3.15,9.6,353.5,528.66,440.27
2018,12,13,10,0,858.0,57.0,3.2,10.2,385.0,542.17,449.59
2018,12,13,10,15,872.0,58.0,3.25,10.6,410.5,548.45,453.18
2018,12,13,10,30,886.0,59.0,3.3,11.0,436.0,551.83,454.23
2018,12,13,10,45,895.5,60.0,3.3,11.4,455.5,549.76,450.62
2018,12,13,11,0,905.0,61.0,3.3,11.8,475.0,544.62,444.39
2018,12,13,11,15,910.5,61.5,3.3,12.05,487.0,533.79,433.74
2018,12,13,11,30,916.0,62.0,3.3,12.3,499.0,519.96,420.47
2018,12,13,11,45,918.5,62.0,3.35,12.55,503.5,501.2,403.13
2018,12,13,12,0,921.0,62.0,3.4,12.8,508.0,479.62,383.19
2018,12,13,12,15,918.0,62.0,3.35,12.95,504.5,452.96,358.79
2018,12,13,12,30,915.0,62.0,3.3,13.1,501.0,423.95,332.02
2018,12,13,12,45,908.0,63.0,3.3,13.25,490.5,392.22,302.66
2018,12,13,13,0,901.0,64.0,3.3,13.4,480.0,358.63,271.25
2018,12,13,13,15,892.0,63.0,3.25,13.4,462.0,320.92,236.23
2018,12,13,13,30,883.0,62.0,3.2,13.4,444.0,281.91,199.89
2018,12,13,13,45,869.0,61.0,3.15,13.4,419.5,240.74,162.14
2018,12,13,14,0,855.0,60.0,3.1,13.4,395.0,199.06,125.04
2018,12,13,14,15,834.5,58.5,2.95,13.25,364.5,151.86,86.15
2018,12,13,14,30,814.0,57.0,2.8,13.1,334.0,108.99,55.75
2018,12,13,14,45,784.0,54.5,2.65,12.9,298.5,65.81,34.02
2018,12,13,15,0,754.0,52.0,2.5,12.7,263.0,39.24,29.75
2018,12,13,15,15,710.5,48.5,2.5,12.7,224.0,37.47,28.1
2018,12,13,15,30,667.0,45.0,2.5,12.7,185.0,35.77,26.42
2018,12,13,15,45,595.5,40.5,2.15,11.25,145.0,33.17,23.98
2018,12,13,16,0,524.0,36.0,1.8,9.8,105.0,30.69,21.4
2018,12,13,16,15,392.5,28.5,1.85,9.3,69.5,22.94,13.06
2018,12,13,16,30,261.0,21.0,1.9,8.8,34.0,17.75,0.0
2018,12,13,16,45,130.5,10.5,1.95,8.25,17.0,10.01,0.0
2018,12,13,17,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.0,2.75,8.6,2.0,0.0,0.0
2018,12,14,7,30,0.0,4.0,2.9,8.9,4.0,3.81,0.0
2018,12,14,7,45,0.0,10.0,3.0,9.25,10.0,9.26,0.1
2018,12,14,8,0,0.0,16.0,3.1,9.6,16.0,14.83,6.62
2018,12,14,8,15,0.0,21.5,3.3,10.0,21.5,19.93,11.35
2018,12,14,8,30,0.0,27.0,3.5,10.4,27.0,25.04,15.94
2018,12,14,8,45,0.0,33.5,3.7,10.8,33.5,31.09,21.28
2018,12,14,9,0,0.0,40.0,3.9,11.2,40.0,37.14,26.55
2018,12,14,9,15,0.0,28.0,4.05,11.45,28.0,25.97,16.89
2018,12,14,9,30,0.0,16.0,4.2,11.7,16.0,14.83,7.21
2018,12,14,9,45,0.0,20.5,4.35,12.0,20.5,19.01,10.8
2018,12,14,10,0,0.0,25.0,4.5,12.3,25.0,23.2,14.37
2018,12,14,10,15,0.0,45.5,4.55,12.4,45.5,42.27,30.72
2018,12,14,10,30,0.0,66.0,4.6,12.5,66.0,61.4,46.99
2018,12,14,10,45,44.0,81.0,4.65,12.65,101.0,101.09,81.12
2018,12,14,11,0,88.0,96.0,4.7,12.8,136.0,142.05,115.79
2018,12,14,11,15,225.0,131.5,4.75,12.85,237.5,249.47,205.47
2018,12,14,11,30,362.0,167.0,4.8,12.9,339.0,346.35,283.79
2018,12,14,11,45,575.5,128.5,4.85,12.95,405.0,406.41,330.89
2018,12,14,12,0,789.0,90.0,4.9,13.0,471.0,448.59,361.87
2018,12,14,12,15,711.5,106.5,4.85,13.05,448.5,408.12,326.87
2018,12,14,12,30,634.0,123.0,4.8,13.1,426.0,370.0,294.07
2018,12,14,12,45,375.0,151.0,4.8,13.1,329.5,277.19,219.96
2018,12,14,13,0,116.0,179.0,4.8,13.1,233.0,200.84,160.76
2018,12,14,13,15,63.0,151.5,4.7,13.05,180.5,155.81,124.37
2018,12,14,13,30,10.0,124.0,4.6,13.0,128.0,116.17,92.74
2018,12,14,13,45,48.5,128.5,4.5,12.95,147.5,125.58,99.26
2018,12,14,14,0,87.0,133.0,4.4,12.9,167.0,129.88,101.12
2018,12,14,14,15,67.0,115.0,4.25,12.75,140.0,109.84,85.21
2018,12,14,14,30,47.0,97.0,4.1,12.6,113.0,89.44,69.22
2018,12,14,14,45,101.0,83.5,3.95,12.5,113.0,73.66,55.47
2018,12,14,15,0,155.0,70.0,3.8,12.4,113.0,54.84,43.77
2018,12,14,15,15,191.5,68.5,3.8,12.4,114.0,54.04,42.97
2018,12,14,15,30,228.0,67.0,3.8,12.4,115.0,53.1,41.9
2018,12,14,15,45,209.0,57.0,3.4,11.85,93.5,43.11,32.71
2018,12,14,16,0,190.0,47.0,3.0,11.3,72.0,36.25,26.09
2018,12,14,16,15,117.0,29.5,2.9,11.1,43.0,24.36,14.13
2018,12,14,16,30,44.0,12.0,2.8,10.9,14.0,10.25,0.0
2018,12,14,16,45,22.0,6.0,2.7,10.75,7.0,5.72,0.0
2018,12,14,17,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,15,7,15,15.0,5.0,1.75,8.6,5.5,0.0,0.0
2018,12,15,7,30,30.0,10.0,1.8,8.9,11.0,21.14,0.0
2018,12,15,7,45,65.0,25.0,1.85,9.15,31.0,67.49,33.88
2018,12,15,8,0,100.0,40.0,1.9,9.4,51.0,105.64,80.77
2018,12,15,8,15,129.0,55.5,2.0,9.65,76.0,137.77,110.73
2018,12,15,8,30,158.0,71.0,2.1,9.9,101.0,170.49,139.98
2018,12,15,8,45,153.0,84.5,2.2,10.2,119.0,183.85,152.25
2018,12,15,9,0,148.0,98.0,2.3,10.5,137.0,188.53,156.73
2018,12,15,9,15,117.0,112.5,2.25,10.85,146.0,187.88,155.95
2018,12,15,9,30,86.0,127.0,2.2,11.2,155.0,178.7,147.73
2018,12,15,9,45,65.5,134.0,2.2,11.6,156.5,173.12,142.51
2018,12,15,10,0,45.0,141.0,2.2,12.0,158.0,167.43,137.11
2018,12,15,10,15,69.0,154.0,2.15,12.4,182.0,192.52,157.78
2018,12,15,10,30,93.0,167.0,2.1,12.8,206.0,217.06,177.6
2018,12,15,10,45,58.0,168.5,2.05,13.15,193.0,197.26,160.35
2018,12,15,11,0,23.0,170.0,2.0,13.5,180.0,173.74,140.29
2018,12,15,11,15,57.0,181.0,2.0,13.7,207.5,204.56,165.54
2018,12,15,11,30,91.0,192.0,2.0,13.9,235.0,229.5,185.47
2018,12,15,11,45,164.5,199.0,1.95,14.1,278.0,270.81,218.21
2018,12,15,12,0,238.0,206.0,1.9,14.3,321.0,307.02,245.86
2018,12,15,12,15,303.0,195.5,1.9,14.45,341.0,315.12,250.72
2018,12,15,12,30,368.0,185.0,1.9,14.6,361.0,319.16,251.83
2018,12,15,12,45,276.5,181.5,1.9,14.7,312.0,268.23,210.98
2018,12,15,13,0,185.0,178.0,1.9,14.8,263.0,222.74,175.05
2018,12,15,13,15,128.0,176.5,1.85,14.8,234.5,195.59,153.69
2018,12,15,13,30,71.0,175.0,1.8,14.8,206.0,173.52,136.98
2018,12,15,13,45,44.0,148.0,1.7,14.8,167.0,140.77,110.9
2018,12,15,14,0,17.0,121.0,1.6,14.8,128.0,112.58,88.71
2018,12,15,14,15,26.5,115.0,1.55,14.7,124.5,104.79,81.97
2018,12,15,14,30,36.0,109.0,1.5,14.6,121.0,97.91,76.12
2018,12,15,14,45,47.0,108.0,1.45,14.5,122.0,93.57,72.91
2018,12,15,15,0,58.0,107.0,1.4,14.4,123.0,88.81,73.42
2018,12,15,15,15,30.0,87.0,1.4,14.4,95.0,73.73,60.01
2018,12,15,15,30,2.0,67.0,1.4,14.4,67.0,59.77,47.45
2018,12,15,15,45,1.0,52.5,1.45,13.45,52.5,47.28,36.19
2018,12,15,16,0,0.0,38.0,1.5,12.5,38.0,34.64,24.6
2018,12,15,16,15,10.0,25.0,1.55,12.1,25.5,22.85,12.92
2018,12,15,16,30,20.0,12.0,1.6,11.7,13.0,10.91,0.0
2018,12,15,16,45,10.0,6.0,1.65,11.25,6.5,5.72,0.0
2018,12,15,17,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,16,7,15,1.0,2.0,2.85,10.3,2.0,0.0,0.0
2018,12,16,7,30,2.0,4.0,2.9,10.5,4.0,4.58,0.0
2018,12,16,7,45,1.0,13.0,2.9,10.75,13.0,12.46,1.23
2018,12,16,8,0,0.0,22.0,2.9,11.0,22.0,20.41,11.05
2018,12,16,8,15,0.0,31.5,3.1,11.25,31.5,29.25,19.12
2018,12,16,8,30,0.0,41.0,3.3,11.5,41.0,38.1,27.0
2018,12,16,8,45,0.0,47.0,3.45,11.7,47.0,43.68,32.0
2018,12,16,9,0,0.0,53.0,3.6,11.9,53.0,49.27,36.9
2018,12,16,9,15,0.0,44.5,3.65,12.1,44.5,41.33,30.09
2018,12,16,9,30,0.0,36.0,3.7,12.3,36.0,33.42,23.24
2018,12,16,9,45,0.0,29.0,3.7,12.45,29.0,26.91,17.6
2018,12,16,10,0,0.0,22.0,3.7,12.6,22.0,20.41,11.96
2018,12,16,10,15,0.0,30.5,3.8,12.75,30.5,28.31,18.72
2018,12,16,10,30,0.0,39.0,3.9,12.9,39.0,36.22,25.45
2018,12,16,10,45,0.5,61.0,4.0,13.0,61.0,57.0,43.12
2018,12,16,11,0,1.0,83.0,4.1,13.1,83.0,77.84,60.7
2018,12,16,11,15,0.5,78.0,4.05,13.1,78.0,72.87,56.42
2018,12,16,11,30,0.0,73.0,4.0,13.1,73.0,67.94,52.22
2018,12,16,11,45,1.0,77.0,4.0,13.15,77.5,72.15,55.75
2018,12,16,12,0,2.0,81.0,4.0,13.2,82.0,76.32,59.24
2018,12,16,12,15,1.5,83.5,3.95,13.15,84.0,78.39,60.99
2018,12,16,12,30,1.0,86.0,3.9,13.1,86.0,80.46,62.76
2018,12,16,12,45,0.5,69.5,3.8,13.1,69.5,64.85,49.6
2018,12,16,13,0,0.0,53.0,3.7,13.1,53.0,49.28,36.44
2018,12,16,13,15,0.0,51.0,3.75,13.1,51.0,47.41,34.9
2018,12,16,13,30,0.0,49.0,3.8,13.1,49.0,45.54,33.35
2018,12,16,13,45,0.0,47.0,3.8,13.15,47.0,43.67,31.8
2018,12,16,14,0,0.0,45.0,3.8,13.2,45.0,41.81,30.24
2018,12,16,14,15,0.0,35.5,3.8,13.1,35.5,32.96,22.72
2018,12,16,14,30,0.0,26.0,3.8,13.0,26.0,24.12,15.16
2018,12,16,14,45,0.0,24.5,3.75,12.95,24.5,22.72,13.97
2018,12,16,15,0,0.0,23.0,3.7,12.9,23.0,21.32,13.6
2018,12,16,15,15,0.0,24.5,3.7,12.9,24.5,22.72,14.82
2018,12,16,15,30,0.0,26.0,3.7,12.9,26.0,24.11,15.97
2018,12,16,15,45,0.0,21.0,3.6,12.6,21.0,19.47,11.67
2018,12,16,16,0,0.0,16.0,3.5,12.3,16.0,14.82,7.32
2018,12,16,16,15,1.0,11.5,3.45,12.2,11.5,10.65,3.03
2018,12,16,16,30,2.0,7.0,3.4,12.1,7.0,6.48,0.0
2018,12,16,16,45,1.0,3.5,3.35,12.05,3.5,3.34,0.0
2018,12,16,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,17,7,15,7.0,3.5,1.55,7.25,3.5,0.0,0.0
2018,12,17,7,30,14.0,7.0,1.5,7.8,7.0,12.05,0.0
2018,12,17,7,45,10.0,20.5,1.4,8.3,21.0,26.07,7.88
2018,12,17,8,0,6.0,34.0,1.3,8.8,35.0,37.21,24.93
2018,12,17,8,15,20.5,51.0,1.4,9.25,55.0,66.54,50.94
2018,12,17,8,30,35.0,68.0,1.5,9.7,75.0,92.09,73.46
2018,12,17,8,45,76.5,84.5,1.55,10.15,103.0,137.68,112.89
2018,12,17,9,0,118.0,101.0,1.6,10.6,131.0,176.94,146.47
2018,12,17,9,15,144.0,114.5,1.55,10.9,157.0,204.73,169.87
2018,12,17,9,30,170.0,128.0,1.5,11.2,183.0,232.52,192.83
2018,12,17,9,45,398.0,110.5,1.45,11.5,256.0,350.63,290.29
2018,12,17,10,0,626.0,93.0,1.4,11.8,329.0,458.36,375.26
2018,12,17,10,15,727.5,80.0,1.45,12.05,372.0,496.45,403.8
2018,12,17,10,30,829.0,67.0,1.5,12.3,415.0,530.84,429.36
2018,12,17,10,45,854.5,65.0,1.5,12.55,438.0,532.17,428.63
2018,12,17,11,0,880.0,63.0,1.5,12.8,461.0,532.84,427.34
2018,12,17,11,15,885.5,63.5,1.5,12.9,473.0,522.7,417.74
2018,12,17,11,30,891.0,64.0,1.5,13.0,485.0,509.64,405.72
2018,12,17,11,45,862.5,71.5,1.55,13.15,482.5,484.81,384.56
2018,12,17,12,0,834.0,79.0,1.6,13.3,480.0,458.38,361.92
2018,12,17,12,15,651.5,118.5,1.6,13.35,431.0,395.21,311.39
2018,12,17,12,30,469.0,158.0,1.6,13.4,382.0,336.53,264.9
2018,12,17,12,45,366.0,165.5,1.65,13.45,338.0,287.91,226.08
2018,12,17,13,0,263.0,173.0,1.7,13.5,294.0,244.35,191.6
2018,12,17,13,15,215.5,160.5,1.7,13.4,257.5,207.09,161.49
2018,12,17,13,30,168.0,148.0,1.7,13.3,221.0,174.84,135.66
2018,12,17,13,45,219.5,151.0,1.7,13.2,240.5,177.15,134.9
2018,12,17,14,0,271.0,154.0,1.7,13.1,260.0,175.99,130.98
2018,12,17,14,15,221.0,142.0,1.6,12.85,224.0,144.82,107.27
2018,12,17,14,30,171.0,130.0,1.5,12.6,188.0,121.65,91.23
2018,12,17,14,45,184.0,115.0,1.45,12.4,171.5,95.84,72.09
2018,12,17,15,0,197.0,100.0,1.4,12.2,155.0,76.38,63.01
2018,12,17,15,15,111.0,86.0,1.4,12.2,116.0,70.13,57.36
2018,12,17,15,30,25.0,72.0,1.4,12.2,77.0,61.84,49.73
2018,12,17,15,45,43.5,58.5,1.25,11.25,65.0,50.76,39.63
2018,12,17,16,0,62.0,45.0,1.1,10.3,53.0,38.07,27.89
2018,12,17,16,15,55.0,31.0,1.1,10.05,36.5,26.67,16.35
2018,12,17,16,30,48.0,17.0,1.1,9.8,20.0,14.29,0.0
2018,12,17,16,45,24.0,8.5,1.15,9.55,10.0,8.1,0.0
2018,12,17,17,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,7,15,22.0,5.0,1.55,7.4,5.5,0.0,0.0
2018,12,18,7,30,44.0,10.0,1.5,7.9,11.0,26.38,0.0
2018,12,18,7,45,178.0,23.0,1.5,8.35,40.0,117.25,49.44
2018,12,18,8,0,312.0,36.0,1.5,8.8,69.0,201.49,155.41
2018,12,18,8,15,416.5,40.5,1.55,9.25,105.0,261.62,211.28
2018,12,18,8,30,521.0,45.0,1.6,9.7,141.0,324.47,265.95
2018,12,18,8,45,429.0,65.0,1.7,10.15,156.5,309.16,255.69
2018,12,18,9,0,337.0,85.0,1.8,10.6,172.0,286.96,238.47
2018,12,18,9,15,506.5,77.5,1.75,10.9,229.5,372.97,309.76
2018,12,18,9,30,676.0,70.0,1.7,11.2,287.0,458.17,377.72
2018,12,18,9,45,662.0,79.0,1.65,11.5,309.0,462.73,379.94
2018,12,18,10,0,648.0,88.0,1.6,11.8,331.0,464.66,380.29
2018,12,18,10,15,548.0,114.5,1.55,12.05,330.0,435.64,355.64
2018,12,18,10,30,448.0,141.0,1.5,12.3,329.0,401.5,327.08
2018,12,18,10,45,611.0,114.0,1.5,12.6,382.5,457.7,370.95
2018,12,18,11,0,774.0,87.0,1.5,12.9,436.0,504.94,406.02
2018,12,18,11,15,824.5,77.0,1.45,13.1,458.0,507.52,405.68
2018,12,18,11,30,875.0,67.0,1.4,13.3,480.0,505.14,401.51
2018,12,18,11,45,878.0,67.0,1.35,13.5,485.0,487.81,385.53
2018,12,18,12,0,881.0,67.0,1.3,13.7,490.0,467.76,367.23
2018,12,18,12,15,880.5,66.0,1.35,13.8,487.5,442.56,345.17
2018,12,18,12,30,880.0,65.0,1.4,13.9,485.0,414.99,320.69
2018,12,18,12,45,817.0,78.5,1.4,14.0,462.0,374.88,286.58
2018,12,18,13,0,754.0,92.0,1.4,14.1,439.0,335.28,252.83
2018,12,18,13,15,556.0,128.0,1.45,14.1,379.0,280.19,210.42
2018,12,18,13,30,358.0,164.0,1.5,14.1,319.0,235.66,178.15
2018,12,18,13,45,250.0,163.5,1.5,14.1,269.0,194.29,147.02
2018,12,18,14,0,142.0,163.0,1.5,14.1,219.0,163.46,125.57
2018,12,18,14,15,130.5,151.0,1.5,14.0,199.5,143.25,109.49
2018,12,18,14,30,119.0,139.0,1.5,13.9,180.0,123.98,94.73
2018,12,18,14,45,169.0,121.5,1.5,13.75,173.0,104.27,79.05
2018,12,18,15,0,219.0,104.0,1.5,13.6,166.0,79.21,65.16
2018,12,18,15,15,312.5,82.0,1.5,13.6,156.0,60.09,48.14
2018,12,18,15,30,406.0,60.0,1.5,13.6,146.0,45.06,34.6
2018,12,18,15,45,418.0,48.5,1.3,12.6,120.5,37.0,27.28
2018,12,18,16,0,430.0,37.0,1.1,11.6,95.0,28.65,19.53
2018,12,18,16,15,352.5,29.0,1.15,11.25,65.5,23.17,13.47
2018,12,18,16,30,275.0,21.0,1.2,10.9,36.0,17.5,0.0
2018,12,18,16,45,137.5,10.5,1.2,10.55,18.0,10.01,0.0
2018,12,18,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,19,7,15,29.0,4.0,1.0,8.4,4.5,0.0,0.0
2018,12,19,7,30,58.0,8.0,1.0,8.7,9.0,29.77,0.0
2018,12,19,7,45,38.0,13.0,0.95,9.05,14.5,35.59,9.66
2018,12,19,8,0,18.0,18.0,0.9,9.4,20.0,28.89,17.91
2018,12,19,8,15,15.5,25.0,1.0,9.75,27.0,30.64,20.47
2018,12,19,8,30,13.0,32.0,1.1,10.1,34.0,36.63,26.0
2018,12,19,8,45,12.0,41.5,1.2,10.45,44.0,46.06,34.35
2018,12,19,9,0,11.0,51.0,1.3,10.8,54.0,53.07,40.49
2018,12,19,9,15,6.5,64.5,1.35,11.25,66.5,63.85,49.69
2018,12,19,9,30,2.0,78.0,1.4,11.7,79.0,74.74,58.84
2018,12,19,9,45,4.0,78.0,1.5,12.1,79.5,75.34,59.23
2018,12,19,10,0,6.0,78.0,1.6,12.5,80.0,76.15,59.78
2018,12,19,10,15,4.0,85.0,1.7,12.75,86.5,81.72,64.32
2018,12,19,10,30,2.0,92.0,1.8,13.0,93.0,87.25,68.8
2018,12,19,10,45,32.5,108.0,1.85,13.3,122.5,121.84,98.01
2018,12,19,11,0,63.0,124.0,1.9,13.6,152.0,152.76,123.64
2018,12,19,11,15,71.5,148.5,1.95,13.75,181.5,179.71,145.47
2018,12,19,11,30,80.0,173.0,2.0,13.9,211.0,205.66,166.24
2018,12,19,11,45,51.0,173.5,2.05,14.1,198.0,189.44,152.47
2018,12,19,12,0,22.0,174.0,2.1,14.3,185.0,172.31,138.22
2018,12,19,12,15,19.5,167.5,2.05,14.4,177.0,163.93,131.26
2018,12,19,12,30,17.0,161.0,2.0,14.5,169.0,155.76,124.49
2018,12,19,12,45,13.0,145.5,2.0,14.55,151.5,139.11,110.82
2018,12,19,13,0,9.0,130.0,2.0,14.6,134.0,122.92,97.54
2018,12,19,13,15,17.0,139.0,1.9,14.6,146.5,132.49,105.3
2018,12,19,13,30,25.0,148.0,1.8,14.6,159.0,139.63,110.91
2018,12,19,13,45,29.5,143.5,1.7,14.6,155.5,134.28,106.27
2018,12,19,14,0,34.0,139.0,1.6,14.6,152.0,128.39,101.19
2018,12,19,14,15,195.0,115.0,1.5,14.45,182.5,121.06,88.1
2018,12,19,14,30,356.0,91.0,1.4,14.3,213.0,100.5,65.49
2018,12,19,14,45,404.5,73.0,1.25,14.15,198.0,68.05,42.45
2018,12,19,15,0,453.0,55.0,1.1,14.0,183.0,37.29,27.86
2018,12,19,15,15,557.5,50.5,1.1,14.0,185.0,35.4,26.13
2018,12,19,15,30,662.0,46.0,1.1,14.0,187.0,36.5,26.98
2018,12,19,15,45,596.5,41.0,0.9,13.25,148.0,33.43,24.08
2018,12,19,16,0,531.0,36.0,0.7,12.5,109.0,30.42,21.04
2018,12,19,16,15,409.0,28.5,0.7,12.25,73.0,22.68,13.1
2018,12,19,16,30,287.0,21.0,0.7,12.0,37.0,17.44,0.0
2018,12,19,16,45,143.5,10.5,0.7,11.75,18.5,10.01,0.0
2018,12,19,17,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
