Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,4,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,20,7,15,9.0,2.0,2.2,5.8,2.0,0.0,0.0
2018,12,20,7,30,18.0,4.0,2.2,5.9,4.0,10.67,0.0
2018,12,20,7,45,9.0,8.0,2.15,5.95,8.0,12.45,0.0
2018,12,20,8,0,0.0,12.0,2.1,6.0,12.0,11.11,3.49
2018,12,20,8,15,0.0,17.5,2.1,6.2,17.5,16.22,8.31
2018,12,20,8,30,0.0,23.0,2.1,6.4,23.0,21.32,12.97
2018,12,20,8,45,0.0,26.5,2.05,6.55,26.5,24.58,15.97
2018,12,20,9,0,0.0,30.0,2.0,6.7,30.0,27.83,18.9
2018,12,20,9,15,0.0,35.5,1.9,6.95,35.5,32.95,23.42
2018,12,20,9,30,0.0,41.0,1.8,7.2,41.0,38.07,27.89
2018,12,20,9,45,0.0,73.0,1.75,7.45,73.0,68.2,54.11
2018,12,20,10,0,0.0,105.0,1.7,7.7,105.0,99.92,81.31
2018,12,20,10,15,2.5,118.0,1.6,7.9,119.0,113.74,92.93
2018,12,20,10,30,5.0,131.0,1.5,8.1,133.0,127.43,104.35
2018,12,20,10,45,12.5,150.0,1.45,8.3,155.5,149.61,122.89
2018,12,20,11,0,20.0,169.0,1.4,8.5,178.0,171.38,140.85
2018,12,20,11,15,16.0,168.0,1.4,8.6,175.5,167.16,137.01
2018,12,20,11,30,12.0,167.0,1.4,8.7,173.0,163.16,133.48
2018,12,20,11,45,15.5,173.0,1.35,8.85,180.5,169.57,138.64
2018,12,20,12,0,19.0,179.0,1.3,9.0,188.0,175.69,143.5
2018,12,20,12,15,17.5,176.0,1.35,9.05,184.5,170.98,139.51
2018,12,20,12,30,16.0,173.0,1.4,9.1,181.0,166.37,135.66
2018,12,20,12,45,11.0,162.5,1.4,9.15,168.0,153.78,125.21
2018,12,20,13,0,6.0,152.0,1.4,9.2,155.0,141.65,115.21
2018,12,20,13,15,6.5,147.0,1.4,9.25,150.0,136.47,110.92
2018,12,20,13,30,7.0,142.0,1.4,9.3,145.0,131.22,106.57
2018,12,20,13,45,10.0,141.5,1.45,9.3,145.5,130.27,105.77
2018,12,20,14,0,13.0,141.0,1.5,9.3,146.0,128.79,104.5
2018,12,20,14,15,18.0,128.0,1.45,9.25,134.5,116.86,94.3
2018,12,20,14,30,23.0,115.0,1.4,9.2,123.0,101.8,81.49
2018,12,20,14,45,22.0,107.5,1.35,9.1,114.5,92.8,74.28
2018,12,20,15,0,21.0,100.0,1.3,9.0,106.0,84.18,70.82
2018,12,20,15,15,19.5,88.0,1.3,9.0,93.0,74.56,62.07
2018,12,20,15,30,18.0,76.0,1.3,9.0,80.0,64.74,52.99
2018,12,20,15,45,11.0,60.5,1.15,8.7,63.0,53.63,42.65
2018,12,20,16,0,4.0,45.0,1.0,8.4,46.0,40.33,30.19
2018,12,20,16,15,3.5,30.5,1.0,8.3,31.0,27.68,17.62
2018,12,20,16,30,3.0,16.0,1.0,8.2,16.0,14.86,0.0
2018,12,20,16,45,1.5,8.0,1.0,8.1,8.0,7.63,0.0
2018,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,21,7,15,35.5,4.0,1.1,8.75,4.5,0.0,0.0
2018,12,21,7,30,71.0,8.0,1.2,8.9,9.0,34.59,0.0
2018,12,21,7,45,259.0,19.0,1.25,9.05,42.0,144.63,41.62
2018,12,21,8,0,447.0,30.0,1.3,9.2,75.0,253.35,192.46
2018,12,21,8,15,325.0,28.5,1.4,9.4,69.5,203.33,163.34
2018,12,21,8,30,203.0,27.0,1.5,9.6,64.0,146.16,119.37
2018,12,21,8,45,101.5,30.0,1.6,9.8,48.5,87.87,70.91
2018,12,21,9,0,0.0,33.0,1.7,10.0,33.0,30.62,21.01
2018,12,21,9,15,0.0,43.5,1.7,10.25,43.5,40.4,29.55
2018,12,21,9,30,0.0,54.0,1.7,10.5,54.0,50.19,37.99
2018,12,21,9,45,2.5,80.0,1.75,10.75,81.0,76.56,60.61
2018,12,21,10,0,5.0,106.0,1.8,11.0,108.0,103.68,83.56
2018,12,21,10,15,9.5,127.5,1.85,11.25,131.5,127.23,103.25
2018,12,21,10,30,14.0,149.0,1.9,11.5,155.0,150.53,122.52
2018,12,21,10,45,9.0,134.0,1.9,11.75,138.0,131.85,106.54
2018,12,21,11,0,4.0,119.0,1.9,12.0,121.0,113.99,91.35
2018,12,21,11,15,40.0,141.5,1.9,12.2,160.5,156.82,127.23
2018,12,21,11,30,76.0,164.0,1.9,12.4,200.0,195.0,158.49
2018,12,21,11,45,92.5,182.5,1.9,12.6,226.5,217.96,176.72
2018,12,21,12,0,109.0,201.0,1.9,12.8,253.0,242.28,195.81
2018,12,21,12,15,149.5,202.0,1.95,12.9,273.5,255.11,205.43
2018,12,21,12,30,190.0,203.0,2.0,13.0,294.0,265.27,212.53
2018,12,21,12,45,244.0,196.0,2.0,13.1,310.0,271.15,215.52
2018,12,21,13,0,298.0,189.0,2.0,13.2,326.0,271.47,213.41
2018,12,21,13,15,255.5,176.5,2.0,13.15,291.0,234.05,182.75
2018,12,21,13,30,213.0,164.0,2.0,13.1,256.0,199.53,154.73
2018,12,21,13,45,219.0,158.0,2.0,13.1,248.5,184.19,140.93
2018,12,21,14,0,225.0,152.0,2.0,13.1,241.0,167.97,126.49
2018,12,21,14,15,352.0,118.5,1.95,12.9,245.5,142.25,99.35
2018,12,21,14,30,479.0,85.0,1.9,12.7,250.0,107.43,66.57
2018,12,21,14,45,554.0,73.5,1.85,12.5,245.5,76.17,45.15
2018,12,21,15,0,629.0,62.0,1.8,12.3,241.0,43.18,33.34
2018,12,21,15,15,549.0,61.5,1.8,12.3,201.5,44.31,34.32
2018,12,21,15,30,469.0,61.0,1.8,12.3,162.0,45.88,35.55
2018,12,21,15,45,432.0,50.0,1.65,11.15,128.0,38.2,28.54
2018,12,21,16,0,395.0,39.0,1.5,10.0,94.0,30.27,21.15
2018,12,21,16,15,315.0,30.5,1.55,9.7,65.0,24.37,14.82
2018,12,21,16,30,235.0,22.0,1.6,9.4,36.0,18.28,0.0
2018,12,21,16,45,117.5,11.0,1.65,9.15,18.0,10.48,0.0
2018,12,21,17,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,22,7,15,51.0,5.0,1.5,3.85,6.0,0.0,0.0
2018,12,22,7,30,102.0,10.0,1.5,4.3,12.0,48.19,0.0
2018,12,22,7,45,82.0,23.0,1.5,4.7,27.0,70.15,14.41
2018,12,22,8,0,62.0,36.0,1.5,5.1,42.0,76.53,56.51
2018,12,22,8,15,77.5,51.5,1.6,5.5,63.0,101.53,81.14
2018,12,22,8,30,93.0,67.0,1.7,5.9,84.0,126.53,104.0
2018,12,22,8,45,125.5,82.5,1.75,6.35,111.0,160.05,133.7
2018,12,22,9,0,158.0,98.0,1.8,6.8,138.0,194.08,163.3
2018,12,22,9,15,171.5,108.5,1.75,7.1,158.0,212.11,178.77
2018,12,22,9,30,185.0,119.0,1.7,7.4,178.0,237.91,200.33
2018,12,22,9,45,254.5,127.5,1.7,7.7,217.0,283.37,238.33
2018,12,22,10,0,324.0,136.0,1.7,8.0,256.0,328.62,275.26
2018,12,22,10,15,343.0,145.5,1.6,8.25,281.0,346.53,288.74
2018,12,22,10,30,362.0,155.0,1.5,8.5,306.0,363.06,300.94
2018,12,22,10,45,411.0,153.5,1.35,8.8,332.5,389.2,320.49
2018,12,22,11,0,460.0,152.0,1.2,9.1,359.0,406.14,332.19
2018,12,22,11,15,451.5,158.5,1.15,9.45,366.5,399.16,324.84
2018,12,22,11,30,443.0,165.0,1.1,9.8,374.0,390.78,316.51
2018,12,22,11,45,360.0,183.5,1.05,10.15,354.5,353.28,285.21
2018,12,22,12,0,277.0,202.0,1.0,10.5,335.0,322.44,259.53
2018,12,22,12,15,252.0,202.5,1.0,10.75,323.0,301.92,242.34
2018,12,22,12,30,227.0,203.0,1.0,11.0,311.0,280.3,224.25
2018,12,22,12,45,176.0,199.5,0.95,11.3,282.5,248.71,198.45
2018,12,22,13,0,125.0,196.0,0.9,11.6,254.0,219.96,175.29
2018,12,22,13,15,75.0,178.0,0.9,11.55,212.5,182.91,146.0
2018,12,22,13,30,25.0,160.0,0.9,11.5,171.0,151.53,121.63
2018,12,22,13,45,46.0,162.0,0.9,11.5,180.5,153.31,122.42
2018,12,22,14,0,67.0,164.0,0.9,11.5,190.0,154.26,122.25
2018,12,22,14,15,46.0,145.5,0.9,11.4,163.0,131.64,104.43
2018,12,22,14,30,25.0,127.0,0.9,11.3,136.0,111.18,88.53
2018,12,22,14,45,35.0,104.0,0.9,11.25,115.0,91.06,71.73
2018,12,22,15,0,45.0,81.0,0.9,11.2,94.0,70.76,58.24
2018,12,22,15,15,35.0,65.0,0.9,11.2,74.0,57.85,46.64
2018,12,22,15,30,25.0,49.0,0.9,11.2,54.0,44.56,34.55
2018,12,22,15,45,12.5,38.5,0.85,10.45,41.0,35.42,26.18
2018,12,22,16,0,0.0,28.0,0.8,9.7,28.0,25.99,17.44
2018,12,22,16,15,11.0,20.0,0.8,9.55,20.5,18.82,10.26
2018,12,22,16,30,22.0,12.0,0.8,9.4,13.0,10.97,0.0
2018,12,22,16,45,22.0,7.5,0.85,9.25,7.5,7.15,0.0
2018,12,22,17,0,22.0,3.0,0.9,9.1,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,0.9,9.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,23,7,15,21.0,3.5,1.0,6.55,4.0,0.0,0.0
2018,12,23,7,30,42.0,7.0,0.9,6.8,8.0,22.55,0.0
2018,12,23,7,45,106.0,19.0,0.8,7.05,28.0,79.75,12.53
2018,12,23,8,0,170.0,31.0,0.7,7.3,48.0,132.48,99.65
2018,12,23,8,15,211.5,42.0,0.7,7.65,73.0,165.98,133.46
2018,12,23,8,30,253.0,53.0,0.7,8.0,98.0,201.19,165.22
2018,12,23,8,45,244.0,67.5,0.65,8.35,119.5,216.67,179.44
2018,12,23,9,0,235.0,82.0,0.6,8.7,141.0,221.25,183.95
2018,12,23,9,15,128.0,87.0,0.7,9.2,120.0,163.21,135.29
2018,12,23,9,30,21.0,92.0,0.8,9.7,99.0,103.96,84.26
2018,12,23,9,45,44.5,117.5,0.9,10.25,133.5,143.55,117.95
2018,12,23,10,0,68.0,143.0,1.0,10.8,168.0,182.83,150.43
2018,12,23,10,15,201.0,148.5,1.1,11.15,230.5,272.7,224.91
2018,12,23,10,30,334.0,154.0,1.2,11.5,293.0,347.05,284.5
2018,12,23,10,45,267.5,170.5,1.3,11.9,285.0,323.98,264.29
2018,12,23,11,0,201.0,187.0,1.4,12.3,277.0,294.91,239.91
2018,12,23,11,15,164.0,196.0,1.4,12.45,271.0,279.92,227.1
2018,12,23,11,30,127.0,205.0,1.4,12.6,265.0,265.26,214.58
2018,12,23,11,45,214.0,193.0,1.4,12.7,295.5,289.79,233.97
2018,12,23,12,0,301.0,181.0,1.4,12.8,326.0,313.56,251.79
2018,12,23,12,15,394.5,165.5,1.4,12.85,354.5,331.25,264.01
2018,12,23,12,30,488.0,150.0,1.4,12.9,383.0,339.77,268.1
2018,12,23,12,45,313.0,174.5,1.4,12.95,323.0,278.02,219.27
2018,12,23,13,0,138.0,199.0,1.4,13.0,263.0,227.18,180.44
2018,12,23,13,15,111.5,190.5,1.4,12.95,241.0,204.16,162.01
2018,12,23,13,30,85.0,182.0,1.4,12.9,219.0,184.1,146.05
2018,12,23,13,45,82.0,164.0,1.35,12.9,198.0,163.08,128.61
2018,12,23,14,0,79.0,146.0,1.3,12.9,177.0,142.54,111.57
2018,12,23,14,15,42.5,116.0,1.25,12.75,132.5,108.41,84.79
2018,12,23,14,30,6.0,86.0,1.2,12.6,88.0,79.34,62.13
2018,12,23,14,45,5.5,67.0,1.15,12.45,68.5,62.36,47.91
2018,12,23,15,0,5.0,48.0,1.1,12.3,49.0,44.61,34.65
2018,12,23,15,15,4.0,35.5,1.1,12.3,36.5,32.96,24.14
2018,12,23,15,30,3.0,23.0,1.1,12.3,24.0,21.33,13.59
2018,12,23,15,45,1.5,16.5,0.9,11.45,17.0,15.29,8.09
2018,12,23,16,0,0.0,10.0,0.7,10.6,10.0,9.26,2.57
2018,12,23,16,15,15.5,7.5,0.7,10.35,8.5,7.07,0.34
2018,12,23,16,30,31.0,5.0,0.7,10.1,7.0,3.8,0.0
2018,12,23,16,45,24.5,4.0,0.7,9.9,4.5,3.81,0.0
2018,12,23,17,0,18.0,3.0,0.7,9.7,2.0,0.0,0.0
2018,12,23,17,15,9.0,1.5,0.65,9.6,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.85,7.95,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.9,8.3,1.0,0.95,0.0
2018,12,24,7,45,0.0,3.5,2.0,8.6,3.5,3.24,0.0
2018,12,24,8,0,0.0,6.0,2.1,8.9,6.0,5.55,0.0
2018,12,24,8,15,0.0,9.0,2.2,9.25,9.0,8.33,1.42
2018,12,24,8,30,0.0,12.0,2.3,9.6,12.0,11.11,3.93
2018,12,24,8,45,0.0,15.0,2.35,9.9,15.0,13.89,6.42
2018,12,24,9,0,0.0,18.0,2.4,10.2,18.0,16.68,8.89
2018,12,24,9,15,4.0,45.0,2.5,10.5,46.5,43.9,32.59
2018,12,24,9,30,8.0,72.0,2.6,10.8,75.0,71.91,56.74
2018,12,24,9,45,4.0,67.5,2.65,11.15,69.0,64.96,50.58
2018,12,24,10,0,0.0,63.0,2.7,11.5,63.0,58.59,44.93
2018,12,24,10,15,0.0,78.0,2.8,11.8,78.0,72.74,56.9
2018,12,24,10,30,0.0,93.0,2.9,12.1,93.0,87.18,69.01
2018,12,24,10,45,0.0,97.5,3.05,12.45,97.5,91.35,72.34
2018,12,24,11,0,0.0,102.0,3.2,12.8,102.0,95.51,75.66
2018,12,24,11,15,0.0,100.0,3.3,12.85,100.0,93.45,73.84
2018,12,24,11,30,0.0,98.0,3.4,12.9,98.0,91.45,72.09
2018,12,24,11,45,0.0,71.5,3.5,12.95,71.5,66.54,51.04
2018,12,24,12,0,0.0,45.0,3.6,13.0,45.0,41.83,30.07
2018,12,24,12,15,0.0,42.0,3.6,12.9,42.0,39.03,27.71
2018,12,24,12,30,0.0,39.0,3.6,12.8,39.0,36.24,25.35
2018,12,24,12,45,0.0,34.0,3.65,12.65,34.0,31.58,21.4
2018,12,24,13,0,0.0,29.0,3.7,12.5,29.0,26.93,17.46
2018,12,24,13,15,0.0,33.5,3.65,12.4,33.5,31.11,21.07
2018,12,24,13,30,0.0,38.0,3.6,12.3,38.0,35.3,24.69
2018,12,24,13,45,0.0,38.5,3.55,12.2,38.5,35.76,25.14
2018,12,24,14,0,0.0,39.0,3.5,12.1,39.0,36.22,25.58
2018,12,24,14,15,21.5,40.5,3.45,12.05,48.0,41.05,28.82
2018,12,24,14,30,43.0,42.0,3.4,12.0,57.0,41.77,28.64
2018,12,24,14,45,66.5,46.5,3.4,11.95,67.0,44.24,30.69
2018,12,24,15,0,90.0,51.0,3.4,11.9,77.0,40.43,30.93
2018,12,24,15,15,140.5,47.5,3.4,11.9,81.5,38.14,28.82
2018,12,24,15,30,191.0,44.0,3.4,11.9,86.0,31.95,23.13
2018,12,24,15,45,150.5,34.0,3.65,11.75,63.0,25.02,16.74
2018,12,24,16,0,110.0,24.0,3.9,11.6,40.0,17.89,10.13
2018,12,24,16,15,102.0,18.0,4.05,11.4,29.0,13.66,5.88
2018,12,24,16,30,94.0,12.0,4.2,11.2,18.0,9.27,0.0
2018,12,24,16,45,53.5,7.0,4.3,11.05,10.0,6.67,0.0
2018,12,24,17,0,13.0,2.0,4.4,10.9,2.0,0.0,0.0
2018,12,24,17,15,6.5,1.0,4.3,10.6,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.0,8.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,25,7,15,64.5,5.0,2.5,5.1,6.0,0.0,0.0
2018,12,25,7,30,129.0,10.0,2.5,5.7,12.0,58.16,0.0
2018,12,25,7,45,301.0,19.0,2.55,6.3,42.5,159.46,12.99
2018,12,25,8,0,473.0,28.0,2.6,6.9,73.0,255.29,193.29
2018,12,25,8,15,559.0,32.5,2.65,7.3,111.5,311.25,252.02
2018,12,25,8,30,645.0,37.0,2.7,7.7,150.0,368.8,304.23
2018,12,25,8,45,698.5,40.0,2.8,8.05,190.0,409.85,341.26
2018,12,25,9,0,752.0,43.0,2.9,8.4,230.0,450.54,376.54
2018,12,25,9,15,782.0,46.5,3.0,8.8,267.5,475.15,397.56
2018,12,25,9,30,812.0,50.0,3.1,9.2,305.0,501.5,419.03
2018,12,25,9,45,831.0,53.0,3.15,9.65,337.5,519.16,432.59
2018,12,25,10,0,850.0,56.0,3.2,10.1,370.0,534.31,443.63
2018,12,25,10,15,867.5,57.0,3.35,10.45,397.5,543.58,450.06
2018,12,25,10,30,885.0,58.0,3.5,10.8,425.0,549.99,453.93
2018,12,25,10,45,896.5,59.0,3.6,11.15,446.0,550.16,452.47
2018,12,25,11,0,908.0,60.0,3.7,11.5,467.0,547.24,448.36
2018,12,25,11,15,915.0,60.5,3.75,11.7,481.0,538.32,439.41
2018,12,25,11,30,922.0,61.0,3.8,11.9,495.0,526.34,427.79
2018,12,25,11,45,926.0,61.0,3.85,12.15,501.5,509.32,411.82
2018,12,25,12,0,930.0,61.0,3.9,12.4,508.0,489.39,393.17
2018,12,25,12,15,929.5,61.0,3.95,12.55,506.5,464.65,370.42
2018,12,25,12,30,929.0,61.0,4.0,12.7,505.0,437.34,345.12
2018,12,25,12,45,924.0,61.5,4.0,12.85,496.5,406.38,316.32
2018,12,25,13,0,919.0,62.0,4.0,13.0,488.0,373.36,285.3
2018,12,25,13,15,912.0,61.0,4.0,13.05,471.5,336.42,250.75
2018,12,25,13,30,905.0,60.0,4.0,13.1,455.0,297.93,214.57
2018,12,25,13,45,893.0,59.0,4.0,13.1,432.0,256.95,176.53
2018,12,25,14,0,881.0,58.0,4.0,13.1,409.0,215.18,138.57
2018,12,25,14,15,863.0,56.5,3.85,12.95,379.5,171.56,101.34
2018,12,25,14,30,845.0,55.0,3.7,12.8,350.0,128.11,68.3
2018,12,25,14,45,819.0,52.5,3.55,12.65,315.0,79.51,38.51
2018,12,25,15,0,793.0,50.0,3.4,12.5,280.0,37.27,27.99
2018,12,25,15,15,753.5,47.0,3.4,12.5,241.0,35.82,26.66
2018,12,25,15,30,714.0,44.0,3.4,12.5,202.0,34.44,25.31
2018,12,25,15,45,652.5,40.0,3.05,11.35,162.0,32.19,23.2
2018,12,25,16,0,591.0,36.0,2.7,10.2,122.0,30.05,21.0
2018,12,25,16,15,484.5,29.5,2.65,9.65,84.5,25.43,16.04
2018,12,25,16,30,378.0,23.0,2.6,9.1,47.0,20.83,4.52
2018,12,25,16,45,205.0,13.0,2.55,8.6,24.5,12.39,0.0
2018,12,25,17,0,32.0,3.0,2.5,8.1,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.5,7.9,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.15,4.15,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,26,7,15,7.5,3.0,2.0,4.75,3.0,0.0,0.0
2018,12,26,7,30,15.0,6.0,1.9,5.2,6.0,11.37,0.0
2018,12,26,7,45,22.5,18.5,1.8,5.6,20.0,33.23,0.0
2018,12,26,8,0,30.0,31.0,1.7,6.0,34.0,48.26,33.0
2018,12,26,8,15,30.0,45.5,1.9,6.6,49.5,64.47,49.33
2018,12,26,8,30,30.0,60.0,2.1,7.2,65.0,79.99,63.56
2018,12,26,8,45,48.5,77.0,2.25,7.75,88.0,107.64,87.98
2018,12,26,9,0,67.0,94.0,2.4,8.3,111.0,135.35,112.13
2018,12,26,9,15,204.0,102.0,2.6,8.7,164.0,229.54,193.27
2018,12,26,9,30,341.0,110.0,2.8,9.1,217.0,319.93,269.25
2018,12,26,9,45,433.0,108.5,2.95,9.45,259.0,367.74,308.66
2018,12,26,10,0,525.0,107.0,3.1,9.8,301.0,415.12,347.11
2018,12,26,10,15,702.0,83.5,3.1,10.1,362.5,487.83,405.46
2018,12,26,10,30,879.0,60.0,3.1,10.4,424.0,549.64,453.62
2018,12,26,10,45,893.5,60.5,3.1,10.65,446.0,550.96,452.69
2018,12,26,11,0,908.0,61.0,3.1,10.9,468.0,549.18,449.42
2018,12,26,11,15,914.0,62.0,3.05,11.05,482.0,540.37,440.43
2018,12,26,11,30,920.0,63.0,3.0,11.2,496.0,528.5,428.81
2018,12,26,11,45,922.0,63.0,2.9,11.4,502.0,510.63,412.02
2018,12,26,12,0,924.0,63.0,2.8,11.6,508.0,489.92,392.69
2018,12,26,12,15,891.0,70.5,2.85,11.7,498.5,458.86,365.47
2018,12,26,12,30,858.0,78.0,2.9,11.8,489.0,425.93,336.45
2018,12,26,12,45,873.5,74.0,3.0,11.85,486.0,399.7,311.86
2018,12,26,13,0,889.0,70.0,3.1,11.9,483.0,372.22,285.43
2018,12,26,13,15,884.5,69.0,3.1,11.9,468.0,337.01,252.47
2018,12,26,13,30,880.0,68.0,3.1,11.9,453.0,300.11,217.74
2018,12,26,13,45,865.5,67.0,3.1,11.9,429.5,256.32,177.64
2018,12,26,14,0,851.0,66.0,3.1,11.9,406.0,214.77,140.01
2018,12,26,14,15,811.5,66.5,2.95,11.65,372.0,170.74,103.31
2018,12,26,14,30,772.0,67.0,2.8,11.4,338.0,128.94,72.14
2018,12,26,14,45,682.0,69.5,2.65,11.15,291.0,84.76,46.73
2018,12,26,15,0,592.0,72.0,2.5,10.9,244.0,51.66,41.17
2018,12,26,15,15,574.0,64.0,2.5,10.9,212.0,46.09,36.13
2018,12,26,15,30,556.0,56.0,2.5,10.9,180.0,41.19,31.57
2018,12,26,15,45,477.5,50.5,2.45,9.9,142.0,38.27,28.82
2018,12,26,16,0,399.0,45.0,2.4,8.9,104.0,35.44,25.95
2018,12,26,16,15,300.5,35.0,2.45,8.55,71.0,28.26,18.63
2018,12,26,16,30,202.0,25.0,2.5,8.2,38.0,19.81,4.98
2018,12,26,16,45,114.0,14.0,2.55,7.85,20.0,13.34,0.0
2018,12,26,17,0,26.0,3.0,2.6,7.5,2.0,0.0,0.0
2018,12,26,17,15,13.0,1.5,2.65,7.3,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.9,3.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.95,3.15,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.0,3.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,12,27,7,15,72.0,5.0,3.15,3.9,6.0,0.0,0.0
2018,12,27,7,30,144.0,10.0,3.3,4.5,12.0,63.7,0.0
2018,12,27,7,45,324.5,17.5,3.45,5.15,42.5,162.85,0.0
2018,12,27,8,0,505.0,25.0,3.6,5.8,73.0,266.44,201.5
2018,12,27,8,15,587.5,30.0,3.75,6.3,112.5,321.31,261.51
2018,12,27,8,30,670.0,35.0,3.9,6.8,152.0,378.28,314.06
2018,12,27,8,45,720.0,38.0,4.05,7.35,192.0,414.7,347.82
2018,12,27,9,0,770.0,41.0,4.2,7.9,232.0,453.85,382.26
2018,12,27,9,15,800.5,44.0,4.4,8.4,269.5,482.03,406.62
2018,12,27,9,30,831.0,47.0,4.6,8.9,307.0,508.48,428.61
2018,12,27,9,45,850.0,49.5,4.85,9.4,340.0,525.95,442.68
2018,12,27,10,0,869.0,52.0,5.1,9.9,373.0,540.86,454.17
2018,12,27,10,15,885.5,53.5,5.2,10.2,401.0,550.46,460.95
2018,12,27,10,30,902.0,55.0,5.3,10.5,429.0,557.13,465.05
2018,12,27,10,45,914.0,55.0,5.4,10.8,450.0,556.59,463.11
2018,12,27,11,0,926.0,55.0,5.5,11.1,471.0,552.96,458.43
2018,12,27,11,15,932.5,55.5,5.55,11.25,485.0,543.84,449.24
2018,12,27,11,30,939.0,56.0,5.6,11.4,499.0,531.62,437.27
2018,12,27,11,45,943.0,56.0,5.65,11.55,505.5,514.56,421.09
2018,12,27,12,0,947.0,56.0,5.7,11.7,512.0,494.53,402.13
2018,12,27,12,15,947.0,56.5,5.7,11.75,511.5,470.34,379.44
2018,12,27,12,30,947.0,57.0,5.7,11.8,511.0,443.49,354.07
2018,12,27,12,45,942.5,56.5,5.7,11.85,502.0,411.4,323.97
2018,12,27,13,0,938.0,56.0,5.7,11.9,493.0,377.2,291.54
2018,12,27,13,15,931.5,56.0,5.65,11.85,477.5,340.9,256.95
2018,12,27,13,30,925.0,56.0,5.6,11.8,462.0,302.93,220.61
2018,12,27,13,45,913.0,55.0,5.55,11.75,438.5,261.3,181.41
2018,12,27,14,0,901.0,54.0,5.5,11.7,415.0,218.84,142.24
2018,12,27,14,15,884.5,52.0,5.4,11.5,385.5,174.26,103.47
2018,12,27,14,30,868.0,50.0,5.3,11.3,356.0,129.7,68.7
2018,12,27,14,45,843.5,48.0,5.2,11.15,321.0,84.95,41.38
2018,12,27,15,0,819.0,46.0,5.1,11.0,286.0,41.36,31.85
2018,12,27,15,15,782.0,44.0,5.1,11.0,247.5,37.12,27.99
2018,12,27,15,30,745.0,42.0,5.1,11.0,209.0,32.6,23.81
2018,12,27,15,45,684.5,38.0,4.7,10.1,168.0,30.25,21.59
2018,12,27,16,0,624.0,34.0,4.3,9.2,127.0,27.97,19.27
2018,12,27,16,15,522.0,28.5,4.2,8.8,89.0,24.25,15.22
2018,12,27,16,30,420.0,23.0,4.1,8.4,51.0,20.62,6.26
2018,12,27,16,45,229.5,13.5,4.0,7.95,27.0,12.87,0.0
2018,12,27,17,0,39.0,4.0,3.9,7.5,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,3.9,7.3,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.85,6.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,6.25,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.7,5.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.65,5.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.45,4.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.45,4.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.45,3.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.6,3.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.55,3.3,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.5,3.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.45,3.1,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.4,2.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.4,2.8,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.35,2.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.3,2.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.3,2.45,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.25,2.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.15,2.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.1,2.3,0.0,0.0,0.0
2018,12,28,7,15,35.5,3.5,3.15,2.75,4.0,0.0,0.0
2018,12,28,7,30,71.0,7.0,3.2,3.2,8.0,33.36,0.0
2018,12,28,7,45,163.0,20.0,3.3,3.65,32.5,103.39,0.0
2018,12,28,8,0,255.0,33.0,3.4,4.1,57.0,172.78,130.59
2018,12,28,8,15,468.0,34.0,3.5,4.55,105.0,275.59,225.99
2018,12,28,8,30,681.0,35.0,3.6,5.0,153.0,383.59,320.25
2018,12,28,8,45,730.0,37.5,3.7,5.45,193.0,419.13,353.29
2018,12,28,9,0,779.0,40.0,3.8,5.9,233.0,457.37,387.15
2018,12,28,9,15,811.0,42.0,3.85,6.4,270.5,485.29,411.04
2018,12,28,9,30,843.0,44.0,3.9,6.9,308.0,511.55,432.56
2018,12,28,9,45,865.0,45.5,3.95,7.4,341.0,529.68,446.67
2018,12,28,10,0,887.0,47.0,4.0,7.9,374.0,545.3,458.24
2018,12,28,10,15,901.5,48.0,3.95,8.3,401.5,553.44,463.26
2018,12,28,10,30,916.0,49.0,3.9,8.7,429.0,558.63,465.63
2018,12,28,10,45,925.0,49.5,3.9,9.1,449.5,557.18,462.57
2018,12,28,11,0,934.0,50.0,3.9,9.5,470.0,552.63,456.82
2018,12,28,11,15,940.0,51.0,3.9,9.75,484.0,543.91,447.76
2018,12,28,11,30,946.0,52.0,3.9,10.0,498.0,532.05,435.94
2018,12,28,11,45,948.0,52.5,3.85,10.2,504.5,514.59,419.39
2018,12,28,12,0,950.0,53.0,3.8,10.4,511.0,494.21,400.15
2018,12,28,12,15,947.0,54.5,3.75,10.55,510.5,469.81,377.39
2018,12,28,12,30,944.0,56.0,3.7,10.7,510.0,442.85,352.1
2018,12,28,12,45,937.0,57.5,3.6,10.85,501.5,411.96,323.12
2018,12,28,13,0,930.0,59.0,3.5,11.0,493.0,379.05,291.98
2018,12,28,13,15,923.5,58.0,3.45,11.0,477.0,342.08,257.27
2018,12,28,13,30,917.0,57.0,3.4,11.0,461.0,303.49,220.79
2018,12,28,13,45,906.5,55.5,3.3,11.05,438.0,262.08,181.98
2018,12,28,14,0,896.0,54.0,3.2,11.1,415.0,219.75,143.02
2018,12,28,14,15,879.5,52.5,3.0,10.95,385.5,175.81,104.86
2018,12,28,14,30,863.0,51.0,2.8,10.8,356.0,131.88,70.49
2018,12,28,14,45,838.0,49.0,2.65,10.65,321.5,87.28,42.91
2018,12,28,15,0,813.0,47.0,2.5,10.5,287.0,43.89,34.23
2018,12,28,15,15,776.0,44.5,2.5,10.5,248.0,37.48,28.42
2018,12,28,15,30,739.0,42.0,2.5,10.5,209.0,32.52,23.83
2018,12,28,15,45,680.0,38.0,2.1,9.05,168.5,30.17,21.67
2018,12,28,16,0,621.0,34.0,1.7,7.6,128.0,27.88,19.4
2018,12,28,16,15,519.5,29.0,1.7,7.15,90.5,24.65,15.81
2018,12,28,16,30,418.0,24.0,1.7,6.7,53.0,21.6,7.77
2018,12,28,16,45,228.5,14.0,1.7,6.25,28.0,13.34,0.0
2018,12,28,17,0,39.0,4.0,1.7,5.8,3.0,0.0,0.0
2018,12,28,17,15,19.5,2.0,1.7,5.7,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,29,7,15,61.0,5.0,1.25,3.35,5.5,0.0,0.0
2018,12,29,7,30,122.0,10.0,1.3,3.8,11.0,55.37,0.0
2018,12,29,7,45,288.5,18.5,1.3,4.3,40.0,152.6,0.0
2018,12,29,8,0,455.0,27.0,1.3,4.8,69.0,246.28,184.51
2018,12,29,8,15,538.5,32.0,1.35,5.25,107.0,301.19,243.69
2018,12,29,8,30,622.0,37.0,1.4,5.7,145.0,357.89,295.03
2018,12,29,8,45,672.5,41.5,1.45,6.15,184.5,399.12,331.78
2018,12,29,9,0,723.0,46.0,1.5,6.6,224.0,440.03,366.74
2018,12,29,9,15,756.0,48.0,1.5,7.1,260.5,467.9,389.73
2018,12,29,9,30,789.0,50.0,1.5,7.6,297.0,494.08,410.41
2018,12,29,9,45,800.0,54.5,1.45,8.1,327.5,509.27,421.3
2018,12,29,10,0,811.0,59.0,1.4,8.6,358.0,521.86,429.65
2018,12,29,10,15,837.5,59.0,1.3,9.0,387.5,532.13,435.84
2018,12,29,10,30,864.0,59.0,1.2,9.4,417.0,542.78,441.82
2018,12,29,10,45,874.0,60.0,1.1,9.85,437.5,542.65,439.08
2018,12,29,11,0,884.0,61.0,1.0,10.3,458.0,539.56,433.9
2018,12,29,11,15,890.0,62.0,1.0,10.6,472.0,531.34,425.61
2018,12,29,11,30,896.0,63.0,1.0,10.9,486.0,520.14,414.85
2018,12,29,11,45,898.5,63.0,1.05,11.25,492.0,503.22,399.75
2018,12,29,12,0,901.0,63.0,1.1,11.6,498.0,483.51,382.16
2018,12,29,12,15,898.0,63.5,1.15,11.8,496.5,459.18,360.79
2018,12,29,12,30,895.0,64.0,1.2,12.0,495.0,432.47,337.05
2018,12,29,12,45,888.5,64.5,1.2,12.15,486.5,402.17,309.84
2018,12,29,13,0,882.0,65.0,1.2,12.3,478.0,369.96,280.55
2018,12,29,13,15,869.0,65.0,1.2,12.35,460.5,333.53,247.61
2018,12,29,13,30,856.0,65.0,1.2,12.4,443.0,296.02,213.39
2018,12,29,13,45,818.5,68.5,1.2,12.45,415.5,251.97,174.63
2018,12,29,14,0,781.0,72.0,1.2,12.5,388.0,212.02,139.83
2018,12,29,14,15,746.0,72.0,1.1,12.35,356.5,171.06,105.7
2018,12,29,14,30,711.0,72.0,1.0,12.2,325.0,128.36,73.13
2018,12,29,14,45,632.0,74.5,0.9,12.1,283.0,90.54,51.37
2018,12,29,15,0,553.0,77.0,0.8,12.0,241.0,59.45,47.97
2018,12,29,15,15,456.0,75.5,0.8,12.0,198.5,55.44,44.38
2018,12,29,15,30,359.0,74.0,0.8,12.0,156.0,54.79,43.65
2018,12,29,15,45,373.0,59.0,0.7,11.25,129.5,44.37,34.19
2018,12,29,16,0,387.0,44.0,0.6,10.5,103.0,34.12,24.74
2018,12,29,16,15,374.0,34.0,0.65,10.3,76.5,27.01,17.7
2018,12,29,16,30,361.0,24.0,0.7,10.1,50.0,19.57,7.05
2018,12,29,16,45,196.5,14.0,0.75,9.85,26.5,13.34,0.0
2018,12,29,17,0,32.0,4.0,0.8,9.6,3.0,0.0,0.0
2018,12,29,17,15,16.0,2.0,0.9,9.4,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,30,7,15,20.5,4.0,2.35,4.2,4.0,0.0,0.0
2018,12,30,7,30,41.0,8.0,2.4,4.4,8.0,23.03,0.0
2018,12,30,7,45,124.0,20.5,2.45,4.6,30.0,88.21,0.0
2018,12,30,8,0,207.0,33.0,2.5,4.8,52.0,152.42,113.8
2018,12,30,8,15,282.0,43.5,2.35,5.05,84.0,200.76,163.61
2018,12,30,8,30,357.0,54.0,2.2,5.3,116.0,252.72,210.76
2018,12,30,8,45,448.5,59.5,2.05,5.6,157.0,312.1,262.7
2018,12,30,9,0,540.0,65.0,1.9,5.9,198.0,371.4,313.11
2018,12,30,9,15,651.0,61.0,1.7,6.25,246.5,430.73,361.89
2018,12,30,9,30,762.0,57.0,1.5,6.6,295.0,488.45,407.57
2018,12,30,9,45,788.5,59.0,1.35,6.95,328.5,508.98,422.25
2018,12,30,10,0,815.0,61.0,1.2,7.3,362.0,527.15,434.61
2018,12,30,10,15,838.5,61.5,1.05,7.6,391.0,539.34,441.81
2018,12,30,10,30,862.0,62.0,0.9,7.9,420.0,546.1,444.43
2018,12,30,10,45,835.0,70.5,0.8,8.25,431.5,536.65,434.39
2018,12,30,11,0,808.0,79.0,0.7,8.6,443.0,521.91,420.41
2018,12,30,11,15,790.5,85.5,0.95,9.0,450.5,507.62,409.45
2018,12,30,11,30,773.0,92.0,1.2,9.4,458.0,491.09,396.1
2018,12,30,11,45,843.5,77.5,1.45,9.85,482.0,493.77,397.04
2018,12,30,12,0,914.0,63.0,1.7,10.3,506.0,491.08,392.83
2018,12,30,12,15,911.5,64.0,1.9,10.6,505.0,467.22,371.63
2018,12,30,12,30,909.0,65.0,2.1,10.9,504.0,440.88,347.95
2018,12,30,12,45,903.0,65.5,2.25,11.2,495.5,410.39,320.2
2018,12,30,13,0,897.0,66.0,2.4,11.5,487.0,377.91,290.21
2018,12,30,13,15,889.0,65.5,2.45,11.7,471.0,342.05,256.9
2018,12,30,13,30,881.0,65.0,2.5,11.9,455.0,304.73,221.96
2018,12,30,13,45,868.0,64.0,2.55,12.05,432.5,264.49,184.72
2018,12,30,14,0,855.0,63.0,2.6,12.2,410.0,223.56,147.4
2018,12,30,14,15,837.0,61.5,2.55,12.1,381.0,177.17,107.38
2018,12,30,14,30,819.0,60.0,2.5,12.0,352.0,134.55,73.82
2018,12,30,14,45,793.0,57.5,2.45,11.95,318.0,91.1,46.1
2018,12,30,15,0,767.0,55.0,2.4,11.9,284.0,49.16,30.7
2018,12,30,15,15,728.0,51.5,2.4,11.9,245.5,39.32,29.9
2018,12,30,15,30,689.0,48.0,2.4,11.9,207.0,37.62,28.28
2018,12,30,15,45,576.0,46.5,2.3,10.7,162.0,34.51,25.42
2018,12,30,16,0,463.0,45.0,2.2,9.5,117.0,35.03,25.64
2018,12,30,16,15,336.5,36.0,2.35,9.05,79.5,28.77,19.34
2018,12,30,16,30,210.0,27.0,2.5,8.6,42.0,21.32,8.88
2018,12,30,16,45,126.0,16.0,2.65,8.1,23.0,15.25,0.0
2018,12,30,17,0,42.0,5.0,2.8,7.6,4.0,0.0,0.0
2018,12,30,17,15,21.0,2.5,2.8,7.4,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.95,4.65,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.15,4.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.3,4.15,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.45,4.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.8,3.95,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.9,3.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.05,3.95,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2018,12,31,7,15,78.0,5.0,4.95,4.2,6.0,0.0,0.0
2018,12,31,7,30,156.0,10.0,5.0,4.4,12.0,68.13,0.0
2018,12,31,7,45,346.0,17.5,5.1,4.65,43.0,170.57,0.0
2018,12,31,8,0,536.0,25.0,5.2,4.9,74.0,279.78,210.76
2018,12,31,8,15,620.0,29.5,5.3,5.35,114.5,335.89,275.14
2018,12,31,8,30,704.0,34.0,5.4,5.8,155.0,391.1,327.46
2018,12,31,8,45,753.5,37.0,5.5,6.2,196.5,431.03,364.94
2018,12,31,9,0,803.0,40.0,5.6,6.6,238.0,470.9,400.72
2018,12,31,9,15,833.5,42.5,5.75,7.0,276.5,499.3,425.72
2018,12,31,9,30,864.0,45.0,5.9,7.4,315.0,525.93,448.24
2018,12,31,9,45,884.0,47.0,6.05,7.8,349.0,544.03,462.95
2018,12,31,10,0,904.0,49.0,6.2,8.2,383.0,559.53,474.95
2018,12,31,10,15,918.5,50.5,6.2,8.5,411.5,568.55,481.11
2018,12,31,10,30,933.0,52.0,6.2,8.8,440.0,574.56,484.47
2018,12,31,10,45,943.0,52.5,6.2,9.05,461.5,573.8,482.17
2018,12,31,11,0,953.0,53.0,6.2,9.3,483.0,569.87,477.04
2018,12,31,11,15,958.5,54.0,6.15,9.5,497.5,560.89,467.56
2018,12,31,11,30,964.0,55.0,6.1,9.7,512.0,548.72,455.23
2018,12,31,11,45,966.0,55.5,6.05,9.85,519.0,531.14,438.32
2018,12,31,12,0,968.0,56.0,6.0,10.0,526.0,510.56,418.63
2018,12,31,12,15,964.5,57.5,5.95,10.1,525.0,485.66,395.1
2018,12,31,12,30,961.0,59.0,5.9,10.2,524.0,458.16,368.98
2018,12,31,12,45,953.5,60.0,5.85,10.3,515.0,426.18,338.75
2018,12,31,13,0,946.0,61.0,5.8,10.4,506.0,392.17,306.31
2018,12,31,13,15,938.0,60.0,5.8,10.4,489.5,354.26,270.32
2018,12,31,13,30,930.0,59.0,5.8,10.4,473.0,314.79,232.59
2018,12,31,13,45,918.5,58.5,5.75,10.4,450.0,273.55,193.39
2018,12,31,14,0,907.0,58.0,5.7,10.4,427.0,231.39,153.97
2018,12,31,14,15,890.5,56.0,5.6,10.3,397.5,186.46,114.17
2018,12,31,14,30,874.0,54.0,5.5,10.2,368.0,141.52,77.92
2018,12,31,14,45,849.5,52.0,5.35,10.05,333.0,96.26,48.4
2018,12,31,15,0,825.0,50.0,5.2,9.9,298.0,52.13,31.6
2018,12,31,15,15,788.5,47.5,5.2,9.9,259.0,35.94,27.06
2018,12,31,15,30,752.0,45.0,5.2,9.9,220.0,34.97,26.1
2018,12,31,15,45,407.5,47.0,2.85,10.2,139.5,34.53,25.51
2018,12,31,16,0,63.0,49.0,0.5,10.5,59.0,41.55,31.4
2018,12,31,16,15,43.0,37.5,0.55,10.25,43.5,32.07,22.22
2018,12,31,16,30,23.0,26.0,0.6,10.0,28.0,23.18,10.74
2018,12,31,16,45,28.0,15.0,0.65,9.75,16.0,14.3,0.0
2018,12,31,17,0,33.0,4.0,0.7,9.5,4.0,0.0,0.0
2018,12,31,17,15,16.5,2.0,0.65,9.4,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
